"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";292,94;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";58,13;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";15,11;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,23;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";34,15;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";16,94;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";58,26;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";19377,00;"115";"m3";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1677,66;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1661,03;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4845,27;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";748,89;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";285,69;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,65;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,40;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";73,85;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";752,11;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";19146,00;"115";"m3";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";104,27;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";66,52;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";336,66;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";66,52;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";17,29;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,40;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";40,29;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";19,53;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";68,68;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";22175,00;"115";"m3";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2212,12;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2178,07;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6264,32;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";995,17;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";396,88;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,28;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,92;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";99,00;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";999,65;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";25767,00;"115";"m3";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";146,07;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";93,87;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";471,54;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";93,87;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";24,41;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,98;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";55,15;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";27,36;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";94,09;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";31293,00;"115";"m3";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1450,23;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1411,71;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4122,54;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";628,51;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";256,74;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,55;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,78;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";61,40;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";631,39;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";16446,00;"115";"m3";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";84,71;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";53,51;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";273,29;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";53,51;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";13,91;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,16;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";31,15;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";15,24;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";52,52;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";17837,00;"115";"m3";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1688,79;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1640,57;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4765,46;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";759,89;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";303,05;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,74;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,52;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";75,59;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";763,31;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";19675,00;"115";"m3";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";110,85;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";68,93;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";351,60;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";68,93;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";17,92;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,45;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";40,49;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";20,09;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";69,09;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";22978,00;"115";"m3";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1073,67;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1091,97;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3125,89;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";476,83;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";190,16;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,09;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,83;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";47,43;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";478,97;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";12346,00;"115";"m3";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";59,17;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";38,22;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";194,51;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";38,22;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";9,94;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,80;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";22,45;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";11,14;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";38,31;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";12743,00;"115";"m3";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1480,34;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1451,35;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4224,86;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";649,57;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";264,16;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,46;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,86;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";64,65;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";652,53;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";16821,00;"115";"m3";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";82,74;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";53,01;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";269,53;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";53,01;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";13,78;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,11;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";30,72;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";15,51;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";53,56;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";17670,00;"115";"m3";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1883,61;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1892,11;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5468,83;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";848,84;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";338,52;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,94;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,05;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";84,44;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";852,66;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";21978,00;"115";"m3";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";122,58;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";74,58;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";370,41;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";74,58;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";19,39;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,57;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";43,81;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";21,74;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";74,75;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";24860,00;"115";"m3";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1573,68;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1533,75;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4435,30;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";696,05;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";277,59;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,59;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,14;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";69,24;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";699,18;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";18022,00;"115";"m3";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";92,59;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";59,65;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";301,86;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";59,65;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";15,51;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,26;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";35,04;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";17,38;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";59,78;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";19884,00;"115";"m3";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1794,99;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1757,88;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5095,29;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";796,81;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";317,77;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,82;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,74;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";79,26;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";800,40;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";20631,00;"115";"m3";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";98,62;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";63,76;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";321,94;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";63,76;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";16,57;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,35;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";37,45;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";18,58;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";63,90;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";21254,00;"115";"m3";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1797,93;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1822,90;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5127,92;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";764,32;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";306,60;"67";"kg";"VALIDE"
