"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";4515;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";550,34;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";4515;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";4515;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";4515;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";93,71;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";4515;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";4515;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";921,59;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";4515;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";27768,33;"115";"m3";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";4515;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";61,45;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";4515;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";61,45;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";4515;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";278,66;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";4515;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";64,31;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";4515;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";34,46;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";4515;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";7,56;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";4515;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";43,13;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";4515;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";12,90;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";4515;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";4515;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";115,02;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";4515;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";25271,00;"115";"m3";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";4515;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4360,62;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";4515;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2589,36;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";4515;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6801,09;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";4515;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";832,91;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";4515;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";497,38;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";4515;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";4515;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";4515;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";84,69;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";4515;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";4515;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";832,91;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";4515;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";25096,44;"115";"m3";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";4515;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";68,79;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";4515;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";68,79;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";4515;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";309,21;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";4515;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";71,63;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";4515;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";38,38;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";4515;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";8,42;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";4515;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";48,04;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";4515;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";14,37;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";4515;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";4515;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";128,10;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";4515;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";28145,30;"115";"m3";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";4515;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5252,14;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";4515;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2899,74;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";4515;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7676,92;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";4515;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";924,14;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";4515;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";551,86;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";4515;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";4515;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";4515;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";93,97;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";4515;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";4515;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";924,14;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";4515;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";27845,21;"115";"m3";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";4515;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";64,18;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";4515;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";64,18;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";4515;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";286,08;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";4515;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";66,25;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";4515;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";35,50;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";4515;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";7,79;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";4515;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";44,43;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";4515;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";13,29;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";4515;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";4515;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";118,48;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";4515;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";26032,00;"115";"m3";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";4515;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4870,45;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";4515;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2894,75;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";4515;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7601,50;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";4515;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";936,77;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";4515;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";566,06;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";4515;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";4515;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";4515;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";94,63;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";4515;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";4515;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";936,77;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";4515;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";28145,89;"115";"m3";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";4515;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";82,85;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";4515;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";82,85;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";4515;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";377,52;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";4515;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";86,09;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";4515;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";45,89;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";4515;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";10,23;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";4515;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";59,09;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";4515;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";17,55;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";4515;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";4515;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";155,42;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";4515;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";34180,00;"115";"m3";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";7000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";6574,42;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";7000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5808,22;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";7000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";16462,10;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";7000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1559,30;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";7000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1092,65;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";7000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,64;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";7000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,95;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";7000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";179,86;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";7000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";7000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1564,90;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";7000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";21551,00;"115";"m3";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";7000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";95,43;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";7000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";85,65;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";7000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";813,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";7000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";74,54;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";7000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";22,49;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";7000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,84;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";7000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";5,94;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";7000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";29,87;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";7000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";7000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";81,33;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";7000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";24849,00;"115";"m3";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";7000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";6639,07;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";7000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5591,41;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";7000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";15666,15;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";7000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1479,64;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";7000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1040,70;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";7000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,61;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";7000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,69;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";7000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";171,62;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";7000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";7000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1484,94;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";7000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";20398,00;"115";"m3";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";7000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";93,47;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";7000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";83,56;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";7000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";804,95;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";7000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";73,51;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";7000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";21,77;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";7000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,83;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";7000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";5,87;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";7000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";29,68;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";7000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";7000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";80,22;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";7000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";24504,00;"115";"m3";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";7000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";7169,12;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";7000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5893,21;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";7000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";16593,96;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";7000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1581,35;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";7000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1108,09;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";7000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,65;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";7000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,02;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";7000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";182,21;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";7000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";7000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1587,02;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";7000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";21842,00;"115";"m3";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";7000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";94,32;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";7000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";84,35;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";7000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";812,61;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";7000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";74,22;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";7000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";22,06;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";7000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,84;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";7000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";5,93;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";7000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";29,74;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";7000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";7000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";81,00;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";7000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";24741,00;"115";"m3";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";7000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";7873,98;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";7000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";6629,91;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";7000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";18858,53;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";7000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1776,64;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";7000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1240,94;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";7000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,73;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";7000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,65;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";7000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";204,56;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";7000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";7000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1783,03;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";7000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";24573,00;"115";"m3";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";7000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";114,22;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";7000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";102,11;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";7000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";983,67;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";7000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";89,83;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";7000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";26,60;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";7000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,02;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";7000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";7,22;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";7000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";36,74;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";7000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";7000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";98,07;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";7000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";29945,00;"115";"m3";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";7000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";6281,84;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";7000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5095,82;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";7000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";14470,78;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";7000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1365,31;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";7000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";952,97;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";7000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,56;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";7000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,33;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";7000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";157,70;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";7000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";7000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1370,21;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";7000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";18836,00;"115";"m3";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";7000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";84,49;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";7000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";73,75;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";7000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";712,18;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";7000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";75,06;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";7000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";29,50;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";7000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,74;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";7000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";5,13;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";7000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";28,44;"67";"kg";"VALIDE"
