"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1082,67;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9030,00;"115";"m3";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";100,07;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";63,45;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";475,10;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";164,15;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";136,31;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";20,16;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";209,57;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";105,18;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";393,98;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";9030,00;"115";"m3";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";6373,14;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5130,49;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";12392,65;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1133,48;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";841,12;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,14;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,04;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";314,81;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1134,36;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9464,00;"115";"m3";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";104,27;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";65,93;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";496,57;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";175,44;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";146,27;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";20,94;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";217,05;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";108,99;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";413,53;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";9464,00;"115";"m3";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";6726,78;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5430,74;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";13219,84;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1205,10;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";894,27;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,15;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,10;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";334,70;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1206,04;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";10062,00;"115";"m3";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";111,31;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";70,10;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";531,31;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";186,53;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";155,52;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";22,27;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";230,76;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";115,88;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";439,66;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";10062,00;"115";"m3";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5809,81;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4698,12;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";11436,36;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1042,34;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";773,49;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,13;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,95;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";289,49;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1043,15;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8703,00;"115";"m3";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";97,95;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";61,21;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";461,84;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";161,33;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";134,51;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";19,26;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";199,60;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";100,23;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";380,28;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8703,00;"115";"m3";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";6482,05;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5201,71;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";12617,51;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1161,39;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";861,83;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,14;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,06;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";322,56;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1162,29;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9697,00;"115";"m3";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";108,69;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";68,17;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";497,59;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";179,76;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";149,87;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";21,46;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";222,39;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";111,68;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";423,72;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";9697,00;"115";"m3";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";6068,79;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4875,32;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";11822,83;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1080,48;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";801,84;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,13;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,98;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";299,68;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1081,29;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9002,00;"115";"m3";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";99,57;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";62,99;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";475,67;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";165,02;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";137,01;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";19,79;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";207,74;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";102,07;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";392,65;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";9002,00;"115";"m3";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";6920,64;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5579,20;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";13530,39;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1238,15;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";918,80;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,15;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,13;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";343,88;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1239,11;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";10337,96;"115";"m3";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";113,92;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";71,85;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";543,02;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";191,64;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";159,78;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";22,88;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";237,09;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";119,06;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";451,72;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";10337,96;"115";"m3";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5992,49;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4840,92;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";11727,15;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1071,08;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";794,82;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,13;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,98;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";297,48;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1071,91;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8943,00;"115";"m3";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";99,40;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";62,58;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";469,61;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";165,78;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";138,22;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";19,79;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";205,10;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";102,99;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";390,77;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8943,00;"115";"m3";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";6199,60;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4956,73;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";12135,63;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1108,05;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";822,35;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,13;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,01;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";307,64;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1108,92;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9260,00;"115";"m3";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";102,31;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";64,37;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";484,53;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";167,98;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";139,61;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";20,74;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";212,46;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";107,06;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";401,28;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";9260,00;"115";"m3";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";6149,53;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4991,21;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";4200;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";12083,42;"67";"kg";"VALIDE"
