"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";6000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";6000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";6000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";160,65;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";6000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";6000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1580,39;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";6000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";14384,00;"115";"m3";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";6000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";43,86;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";6000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";48,88;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";6000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";407,24;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";6000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";58,13;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";6000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";30,56;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";6000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,68;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";6000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";53,14;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";6000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";53,51;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";6000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";6000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";115,96;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";6000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";14368,00;"115";"m3";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";6000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5749,76;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";6000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";6113,88;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";6000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";14401,67;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";6000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1548,19;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";6000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1165,31;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";6000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";6000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";6000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";157,38;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";6000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";6000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1548,19;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";6000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";14091,00;"115";"m3";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";6000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";44,36;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";6000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";49,65;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";6000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";408,72;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";6000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";59,02;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";6000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";31,02;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";6000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,75;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";6000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";53,96;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";6000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";54,33;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";6000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";6000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";117,73;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";6000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";14588,00;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";6000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5562,35;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";6000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5895,07;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";6000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";13685,87;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";6000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1484,14;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";6000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1117,10;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";6000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";6000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";6000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";150,86;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";6000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";6000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1484,14;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";6000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";13508,00;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";6000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";43,71;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";6000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";48,84;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";6000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";404,69;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";6000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";58,11;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";6000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";30,54;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";6000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,68;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";6000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";53,12;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";6000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";53,49;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";6000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";6000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";115,91;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";6000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";14362,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";6000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5184,69;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";6000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5508,59;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";6000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";12805,73;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";6000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1393,82;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";6000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1049,12;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";6000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";6000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";6000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";141,68;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";6000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";6000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1393,82;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";6000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";12686,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";6000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";41,38;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";6000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";46,35;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";6000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";381,80;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";6000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";55,13;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";6000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";28,97;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";6000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,44;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";6000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";50,39;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";6000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";50,74;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";6000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";6000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";109,96;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";6000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";13625,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";6000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5842,79;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";6000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";6224,82;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";6000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";14378,49;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";6000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1567,20;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";6000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1179,62;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";6000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";6000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";6000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";159,31;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";6000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";6000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1567,20;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";6000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";14264,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";6000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";44,30;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";6000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";49,49;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";6000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";406,42;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";6000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";58,28;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";6000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";30,63;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";6000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,69;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";6000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";53,28;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";6000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";53,65;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";6000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";6000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";116,26;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";6000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";14405,00;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";15495,46;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";13051,71;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";32172,54;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";3806,40;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2824,40;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";14,16;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";41,17;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";472,03;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";3861,72;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";68310,00;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";454,38;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";213,13;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1420,45;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";131,60;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";71,28;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,66;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";339,36;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";102,35;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";475,58;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";71044,00;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";14084,24;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";12105,17;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";29837,07;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";3508,65;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2603,11;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";12,52;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";34,93;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";434,72;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";3556,10;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";62710,00;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";345,49;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";193,69;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1180,34;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";119,62;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";64,78;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,24;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";302,43;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";87,26;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";426,25;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";64565,00;"115";"m3";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";13642,05;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";11416,88;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";28346,51;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";3307,87;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2453,03;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";11,83;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";33,04;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";412,95;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";3352,74;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";59330,00;"115";"m3";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";330,21;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";183,20;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1144,40;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";113,16;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";61,27;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,01;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";297,55;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";82,83;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";414,68;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";61069,00;"115";"m3";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";68,20;"67";"kg";"VALIDE"
