"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";57,32;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";142,36;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";16,72;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";12,40;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,06;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,16;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";2,07;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";16,95;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";300,00;"115";"m3";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";16368,73;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";13800,25;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";34700,32;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";4031,42;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2990,62;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";14,50;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";40,52;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";499,63;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";4086,44;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";72770,00;"115";"m3";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";416,68;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";227,34;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1406,20;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";140,44;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";76,03;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,97;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";363,26;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";103,19;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";508,62;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";75783,00;"115";"m3";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";12,50;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";10,51;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";26,10;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";3,06;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";2,27;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,01;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,03;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,38;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";3,10;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";55,00;"115";"m3";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";14417,36;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";12021,40;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";29847,45;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";3525,87;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2618,21;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";13,50;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";34,37;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";435,73;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";3573,74;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";62690,00;"115";"m3";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";376,15;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";194,31;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1216,62;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";120,04;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";64,99;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,34;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";304,54;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";91,74;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";428,89;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";64773,00;"115";"m3";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";848,54;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";720,82;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";1777,34;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";210,27;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";156,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,77;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";2,10;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";26,10;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";213,14;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";3772,00;"115";"m3";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";18113,09;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";15200,20;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";37984,07;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";4476,75;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";3321,72;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";16,12;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";44,86;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";555,19;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";4537,73;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";80500,00;"115";"m3";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";458,96;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";246,27;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1515,18;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";152,03;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";82,36;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";5,39;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";385,32;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";114,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";542,69;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";82090,00;"115";"m3";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";14942,21;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";12624,91;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";31169,02;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";3705,42;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2757,79;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";15,24;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";36,51;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";458,19;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";3757,17;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";66540,00;"115";"m3";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";356,12;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";199,17;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1250,58;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";123,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";66,61;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,38;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";310,83;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";93,22;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";438,17;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";66392,00;"115";"m3";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";15374,89;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";12848,11;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";32080,31;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";3760,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2785,54;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";13,46;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";37,59;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";467,35;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";3811,05;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";67480,00;"115";"m3";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";366,29;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";206,37;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1284,67;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";127,45;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";69,02;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,52;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";319,90;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";96,37;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";451,83;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";68792,00;"115";"m3";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";14315,94;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";11655,78;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";29495,78;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";3429,76;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2540,43;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";12,50;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";33,89;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";427,51;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";3476,16;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";61730,00;"115";"m3";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";355,21;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";191,27;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1178,41;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";118,11;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";63,97;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,20;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";298,10;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";91,11;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";420,38;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";63759,00;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";13140,78;"67";"kg";"VALIDE"
