"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";11070,12;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";26840,71;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";3171,69;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2360,54;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";11,37;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";31,71;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";392,78;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";3214,77;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";56920,00;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";324,97;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";182,28;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1122,62;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";110,64;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";60,96;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,99;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";297,71;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";87,59;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";412,29;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";60760,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";13271,80;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";11160,14;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";28143,32;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";3200,47;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2365,43;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";11,41;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";31,89;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";400,19;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";3243,77;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";57260,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";316,51;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";175,74;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1068,70;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";106,46;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";58,77;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,84;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";303,78;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";80,84;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";414,05;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";58580,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";57,51;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";48,34;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";120,06;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";14,10;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";10,46;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,05;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,14;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";1,75;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";14,29;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";253,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";14538,04;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";12418,01;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";30316,81;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";3648,78;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2706,49;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";13,08;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";36,44;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";452,58;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";3698,30;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";65410,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";362,10;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";204,58;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1239,24;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";126,31;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";68,42;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,48;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";333,46;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";92,86;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";464,20;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";15000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";68194,00;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5039,27;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4750,67;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";11292,55;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1336,63;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";883,12;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";129,52;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1336,63;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";12420,00;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";39,43;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";38,04;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";290,10;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";28,77;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";5,59;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,79;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";37,27;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";3,47;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";69,83;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";12680,00;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4981,42;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4671,67;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";11134,33;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1322,72;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";871,47;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";127,95;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1322,72;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";12270,00;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";40,24;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";38,55;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";292,79;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";28,99;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";5,68;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,84;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";38,21;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";3,53;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";71,05;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";12850,00;"115";"m3";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4955,02;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4601,24;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";11038,45;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1309,58;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";862,70;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";125,99;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1309,58;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";12140,00;"115";"m3";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";37,59;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";36,75;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";278,08;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";27,78;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";5,36;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,66;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";36,89;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";3,45;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";68,34;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";12253,00;"115";"m3";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5480,62;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5198,62;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";12275,61;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1457,47;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";960,25;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";140,99;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1457,47;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";13520,00;"115";"m3";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";41,75;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";40,63;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";308,04;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";30,56;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";5,99;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,05;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";40,28;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";3,72;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";74,89;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";13545,00;"115";"m3";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4355,54;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4083,01;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";9721,74;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1151,31;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";758,54;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";111,57;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1151,31;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";10680,00;"115";"m3";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";33,26;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";32,17;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";244,74;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";24,20;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";4,74;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,21;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";31,89;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";2,95;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";59,30;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";10726,00;"115";"m3";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5232,79;"67";"kg";"VALIDE"
