"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4854,48;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";11704,12;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1388,48;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";914,79;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";134,32;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1388,48;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";12880,00;"115";"m3";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";39,33;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";38,04;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";290,40;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";28,61;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";5,60;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,79;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";37,70;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";3,48;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";70,11;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";12680,00;"115";"m3";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4729,48;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4447,56;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";10540,63;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1253,68;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";825,67;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";121,06;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1253,68;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";11590,00;"115";"m3";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";33,79;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";32,40;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";244,76;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";24,45;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";4,82;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,23;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";32,16;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";2,95;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";59,84;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";10800,00;"115";"m3";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4983,65;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4643,56;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";11109,03;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1318,41;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";868,63;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";127,54;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1318,41;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";12230,00;"115";"m3";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";37,42;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";36,06;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";272,42;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";27,12;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";5,31;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,59;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";35,74;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";3,30;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";66,46;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";12020,00;"115";"m3";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4997,53;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4652,82;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";11144,06;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1318,41;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";868,63;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";127,54;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1318,41;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";12230,00;"115";"m3";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";39,29;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";37,14;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";282,06;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";27,93;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";5,47;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,70;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";36,81;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";3,40;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";68,45;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";12380,00;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4433,35;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4174,54;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";9875,37;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1168,91;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";768,08;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";113,57;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1168,91;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";10870,00;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";36,52;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";35,22;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";265,35;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";26,11;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";5,21;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,51;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";34,85;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";3,16;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";64,47;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";11740,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4673,50;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4404,41;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";10431,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1236,48;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";814,65;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";119,61;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1236,48;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";11470,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";36,36;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";35,52;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";264,02;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";26,71;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";5,23;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,54;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";35,21;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";3,25;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";65,46;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";11840,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5464,38;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5097,73;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";12170,88;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1448,85;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";954,57;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";140,16;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1448,85;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";13440,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";43,53;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";42,51;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";317,37;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";31,97;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";6,26;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,24;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";42,14;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";3,89;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";78,35;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";7000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";14170,00;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";15000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";234,28;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";15000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";160,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";15000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";411,65;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";15000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";57,60;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";15000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";35,29;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";15000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,23;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";15000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,24;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";15000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";7,84;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";15000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";15000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";57,60;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";15000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";800,00;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";15000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";25813,55;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";15000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";19597,86;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";15000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";46676,57;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";15000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";6301,88;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";15000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";4133,51;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";15000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";28,20;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";15000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";28,26;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";15000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";640,52;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";15000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";15000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";6349,69;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";15000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";94180,00;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";15000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";182,58;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";15000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";290,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";15000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1125,77;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";15000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";129,07;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";15000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";42,54;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";15000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";27,33;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";15000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";586,32;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";15000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";54,02;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";15000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";15000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";742,61;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";15000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";91294,00;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";15000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";15000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";15000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";15000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";15000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
