"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1427,66;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";974,51;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,52;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";8,73;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";275,47;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1437,92;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";19431,00;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";76,71;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";57,64;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";383,80;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";38,43;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";19,28;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,28;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";119,07;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";18,98;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";160,78;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";19216,00;"115";"m3";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";9378,96;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4975,68;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";16172,83;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1407,96;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";968,77;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,49;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";8,62;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";269,28;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1418,08;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";19133,00;"115";"m3";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";75,40;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";56,42;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";383,57;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";37,61;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";18,87;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,20;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";118,70;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";18,70;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";159,52;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";18808,00;"115";"m3";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";11574,32;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5848,56;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";19224,89;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1636,48;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1117,04;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,74;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";10,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";315,76;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1648,24;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";22273,00;"115";"m3";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";89,09;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";65,82;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";441,66;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";43,88;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";22,01;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,74;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";135,95;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";21,67;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";183,58;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";21941,00;"115";"m3";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";9253,76;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4868,86;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";15845,25;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1373,88;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";937,80;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,46;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";8,40;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";265,09;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1383,75;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";18699,00;"115";"m3";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";76,02;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";55,29;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";367,49;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";36,86;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";18,49;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,15;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";114,20;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";18,20;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";154,21;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";18431,00;"115";"m3";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";12150,86;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";6393,32;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";20980,34;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1815,46;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1239,22;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,94;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";11,10;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";350,30;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1828,51;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";24709,00;"115";"m3";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";104,27;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";73,47;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";492,48;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";48,98;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";24,57;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,18;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";151,76;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";24,19;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";204,93;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";24492,00;"115";"m3";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";9520,60;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5045,67;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";16477,42;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1423,77;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";971,85;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,52;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";8,70;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";274,72;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1434,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";19378,00;"115";"m3";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";77,26;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";58,03;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";391,53;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";38,69;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";19,41;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,30;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";119,87;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";19,11;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";161,86;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";19345,00;"115";"m3";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";9842,73;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5206,29;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";17065,63;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1479,39;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1013,35;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,61;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";8,86;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";282,44;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1489,88;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";20019,00;"115";"m3";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";80,21;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";60,19;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";404,69;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";40,13;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";20,13;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,52;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";123,95;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";20,01;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";167,61;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";20065,00;"115";"m3";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";9592,79;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5068,35;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";16651,56;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1431,93;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";977,42;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,53;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";8,75;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";276,29;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1442,22;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";19489,00;"115";"m3";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";81,82;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";57,75;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";384,65;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";38,50;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";19,31;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,29;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";119,29;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";19,02;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";161,08;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";19252,00;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";9080,98;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4709,83;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";15110,28;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1298,64;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";886,44;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,38;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";7,94;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";250,58;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1307,98;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";17675,00;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";69,24;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";52,08;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";348,54;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";34,72;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";17,42;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,96;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";107,58;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";17,15;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";145,27;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";17362,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";8559,87;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4533,39;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";14792,35;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1276,38;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";871,25;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,36;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";7,80;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";246,28;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1285,55;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";17372,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";68,63;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";51,24;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";342,94;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";34,16;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";17,14;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,91;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";105,85;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";16,87;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";6700;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
