"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";9437,54;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1010,72;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";755,31;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,94;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,78;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";122,20;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1016,45;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";11092,00;"115";"m3";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";90,67;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";39,06;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";346,69;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";27,95;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";11,12;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,75;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";116,84;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";11,04;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";146,54;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";11092,00;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3771,58;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2768,16;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8407,56;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";904,20;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";675,71;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,84;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,28;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";109,32;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";909,33;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9923,00;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";79,84;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";34,92;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";307,11;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";25,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";9,95;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,57;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";104,52;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";9,88;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";131,10;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";9923,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3769,96;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2839,44;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8612,65;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";925,98;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";691,98;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,86;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,38;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";111,95;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";931,23;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";10162,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";81,39;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";35,79;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";313,85;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";25,60;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";10,19;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,60;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";107,04;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";10,12;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";134,26;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";10162,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4374,35;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3285,01;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";9985,06;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1083,38;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";810,10;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,15;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";130,60;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1089,54;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";11897,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";95,45;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";41,90;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";371,68;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";29,80;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";11,93;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,85;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";128,74;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";11,88;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";160,40;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";11897,00;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";17845,07;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";10891,90;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";29921,10;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";3053,37;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1910,12;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";316,87;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";3053,37;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";36582,00;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";108,03;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";114,56;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";726,90;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";167,04;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";99,29;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";14,68;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";178,82;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";35,88;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";360,54;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";38188,00;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";14459,70;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";9345,23;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";25503,23;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2622,21;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1623,45;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";270,01;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2622,21;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";31055,00;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";85,88;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";90,21;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";583,06;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";133,08;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";79,94;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";11,45;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";133,74;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";31,72;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";278,26;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";30072,00;"115";"m3";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";14416,42;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";9251,93;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";25395,75;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2614,96;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1643,18;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";269,55;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2614,96;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";31377,00;"115";"m3";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";91,27;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";96,74;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";612,94;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";141,07;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";84,43;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";12,29;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";144,06;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";29,68;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";297,41;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";32249,00;"115";"m3";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";16955,77;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";11088,07;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";30038,67;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";3036,84;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1905,83;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";314,63;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
