"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";3036,84;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";36570,00;"115";"m3";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";108,65;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";114,33;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";718,68;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";167,12;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";100,10;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";14,48;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";173,79;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";34,73;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";355,38;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";38111,00;"115";"m3";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";15164,80;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";9821,30;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";26657,63;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2732,99;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1707,60;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";283,15;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2732,99;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";32827,00;"115";"m3";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";96,16;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";103,01;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";662,97;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";150,24;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";89,07;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";13,43;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";160,77;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";35,22;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";324,44;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";34339,00;"115";"m3";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";93,65;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";59,90;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";163,95;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";16,70;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";10,45;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";1,73;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";16,70;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";200,00;"115";"m3";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";17992,19;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";11430,82;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";30956,27;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";3195,99;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2006,09;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";330,65;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";3195,99;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";38277,00;"115";"m3";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";115,75;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";118,10;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";764,37;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";173,80;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";104,99;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";15,39;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";176,57;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";36,44;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";365,76;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";39367,00;"115";"m3";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";15891,16;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";10283,88;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";27768,62;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2841,89;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1787,63;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";297,09;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2841,89;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";34334,00;"115";"m3";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";98,40;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";104,85;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";657,29;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";152,87;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";91,47;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";13,38;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";159,43;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";32,12;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";325,66;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";34952,00;"115";"m3";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";16023,13;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";10305,36;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";28401,51;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2867,88;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1797,20;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";297,65;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2867,88;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";34204,00;"115";"m3";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";98,34;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";104,06;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";658,06;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";154,95;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";94,22;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";13,20;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";155,24;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";31,92;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";323,38;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";34687,00;"115";"m3";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";15106,40;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";9717,23;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";26770,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2724,38;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1714,70;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";282,28;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2724,38;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";32442,00;"115";"m3";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";93,77;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";97,16;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";616,62;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";142,85;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";86,72;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";12,32;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";145,55;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";29,63;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";300,71;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";32389,00;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";13818,54;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";8579,79;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";23980,88;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2429,25;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1519,22;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";250,91;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2429,25;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";29167,00;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";80,85;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";86,51;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";547,93;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";124,43;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";74,04;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";11,11;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";10000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";132,11;"67";"kg";"VALIDE"
