"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";220000;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";220000;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";225,12;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";220000;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";8656,46;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";220000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";242598,54;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";220000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";202952,72;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";220000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";490783,26;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";220000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";51979,46;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";220000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";35234,04;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";220000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";220000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";220000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";6037,11;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";220000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";220000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";51979,46;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";220000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";826309,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";220000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";2733,38;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";220000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";2506,11;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";220000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";14374,87;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";220000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";1167,65;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";220000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";176,81;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";220000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";88,96;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";220000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";5707,95;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";220000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";550,32;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";220000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";220000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";6963,07;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";220000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";835370,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";220000;"A7";"A7 - Apport extérieur file eau";"1305";"MES";26730,76;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";220000;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";2747,45;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";220000;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";12580,62;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";220000;"A7";"A7 - Apport extérieur file eau";"1319";"NK";660,46;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";220000;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";220000;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";220000;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";220000;"A7";"A7 - Apport extérieur file eau";"1350";"PT";92,30;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";220000;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";220000;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";660,46;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";220000;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";9057,16;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";220000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";258369,73;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";220000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";237930,22;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";220000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";555921,88;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";220000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";60441,02;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";220000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";41579,17;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";220000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";220000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";220000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";6983,21;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";220000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";220000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";60441,02;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";220000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";942522,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";220000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";3202,76;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";220000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";2986,36;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";220000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";14660,46;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";220000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";1327,82;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";220000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";177,94;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";220000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";91,03;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";220000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";7106,08;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";220000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";620,37;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";220000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";220000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";8141,23;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";220000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";955000,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";220000;"A7";"A7 - Apport extérieur file eau";"1305";"MES";32703,05;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";220000;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";5357,12;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";220000;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";24086,61;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";220000;"A7";"A7 - Apport extérieur file eau";"1319";"NK";636,54;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";220000;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";220000;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";220000;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";220000;"A7";"A7 - Apport extérieur file eau";"1350";"PT";209,78;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";220000;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";220000;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";636,54;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";220000;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";12478,06;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";7936,91;"67";"kg";"EN_COURS"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4288,05;"67";"kg";"EN_COURS"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";13189,48;"67";"kg";"EN_COURS"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1164,02;"67";"kg";"EN_COURS"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";606,54;"67";"kg";"EN_COURS"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,98;"67";"kg";"EN_COURS"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,63;"67";"kg";"EN_COURS"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";198,51;"67";"kg";"EN_COURS"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1169,65;"67";"kg";"EN_COURS"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";14448,72;"115";"m3";"EN_COURS"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";207,67;"67";"kg";"EN_COURS"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";48,14;"67";"kg";"EN_COURS"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";356,61;"67";"kg";"EN_COURS"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";46,06;"67";"kg";"EN_COURS"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";29,15;"67";"kg";"EN_COURS"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,20;"67";"kg";"EN_COURS"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";9,15;"67";"kg";"EN_COURS"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";33,39;"67";"kg";"EN_COURS"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";56,43;"67";"kg";"EN_COURS"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";14448,72;"115";"m3";"EN_COURS"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";6322,26;"67";"kg";"EN_COURS"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3411,85;"67";"kg";"EN_COURS"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";10488,98;"67";"kg";"EN_COURS"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";920,19;"67";"kg";"EN_COURS"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";480,55;"67";"kg";"EN_COURS"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,32;"67";"kg";"EN_COURS"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,88;"67";"kg";"EN_COURS"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";157,21;"67";"kg";"EN_COURS"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";924,40;"67";"kg";"EN_COURS"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";11437,20;"115";"m3";"EN_COURS"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";164,73;"67";"kg";"EN_COURS"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";37,42;"67";"kg";"EN_COURS"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";280,16;"67";"kg";"EN_COURS"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";35,92;"67";"kg";"EN_COURS"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";22,66;"67";"kg";"EN_COURS"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,94;"67";"kg";"EN_COURS"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";7,40;"67";"kg";"EN_COURS"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";26,46;"67";"kg";"EN_COURS"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";44,28;"67";"kg";"EN_COURS"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";11437,20;"115";"m3";"EN_COURS"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";7551,75;"67";"kg";"EN_COURS"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4136,62;"67";"kg";"EN_COURS"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";12859,61;"67";"kg";"EN_COURS"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1099,05;"67";"kg";"EN_COURS"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";566,32;"67";"kg";"EN_COURS"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,50;"67";"kg";"EN_COURS"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,48;"67";"kg";"EN_COURS"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";190,82;"67";"kg";"EN_COURS"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1104,04;"67";"kg";"EN_COURS"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";13937,28;"115";"m3";"EN_COURS"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";238,64;"67";"kg";"EN_COURS"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";45,91;"67";"kg";"EN_COURS"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";339,45;"67";"kg";"EN_COURS"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";45,53;"67";"kg";"EN_COURS"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";29,17;"67";"kg";"EN_COURS"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,07;"67";"kg";"EN_COURS"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";8,56;"67";"kg";"EN_COURS"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";31,17;"67";"kg";"EN_COURS"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";55,18;"67";"kg";"EN_COURS"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";13937,28;"115";"m3";"EN_COURS"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";9617,09;"67";"kg";"EN_COURS"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5163,54;"67";"kg";"EN_COURS"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";16039,47;"67";"kg";"EN_COURS"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1399,28;"67";"kg";"EN_COURS"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";724,50;"67";"kg";"EN_COURS"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,00;"67";"kg";"EN_COURS"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,33;"67";"kg";"EN_COURS"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";238,63;"67";"kg";"EN_COURS"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1405,62;"67";"kg";"EN_COURS"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";17223,84;"115";"m3";"EN_COURS"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";250,19;"67";"kg";"EN_COURS"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";56,39;"67";"kg";"EN_COURS"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";422,33;"67";"kg";"EN_COURS"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";54,77;"67";"kg";"EN_COURS"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";34,64;"67";"kg";"EN_COURS"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,43;"67";"kg";"EN_COURS"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";11,07;"67";"kg";"EN_COURS"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";39,39;"67";"kg";"EN_COURS"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";67,28;"67";"kg";"EN_COURS"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";17223,84;"115";"m3";"EN_COURS"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";10244,64;"67";"kg";"EN_COURS"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5492,39;"67";"kg";"EN_COURS"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";16983,99;"67";"kg";"EN_COURS"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1489,48;"67";"kg";"EN_COURS"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";774,78;"67";"kg";"EN_COURS"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,26;"67";"kg";"EN_COURS"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,77;"67";"kg";"EN_COURS"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";253,77;"67";"kg";"EN_COURS"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1496,51;"67";"kg";"EN_COURS"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";18397,44;"115";"m3";"EN_COURS"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";267,94;"67";"kg";"EN_COURS"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";60,26;"67";"kg";"EN_COURS"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";452,76;"67";"kg";"EN_COURS"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";58,58;"67";"kg";"EN_COURS"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";37,12;"67";"kg";"EN_COURS"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,55;"67";"kg";"EN_COURS"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";11,97;"67";"kg";"EN_COURS"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";42,21;"67";"kg";"EN_COURS"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";72,12;"67";"kg";"EN_COURS"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";18397,44;"115";"m3";"EN_COURS"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";11756,57;"67";"kg";"EN_COURS"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";6301,26;"67";"kg";"EN_COURS"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";19491,10;"67";"kg";"EN_COURS"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1701,22;"67";"kg";"EN_COURS"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";880,28;"67";"kg";"EN_COURS"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,64;"67";"kg";"EN_COURS"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,30;"67";"kg";"EN_COURS"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";291,73;"67";"kg";"EN_COURS"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1709,16;"67";"kg";"EN_COURS"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";21016,51;"115";"m3";"EN_COURS"
