"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";305,73;"67";"kg";"EN_COURS"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";68,87;"67";"kg";"EN_COURS"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";515,71;"67";"kg";"EN_COURS"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";67,64;"67";"kg";"EN_COURS"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";43,32;"67";"kg";"EN_COURS"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,81;"67";"kg";"EN_COURS"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";13,54;"67";"kg";"EN_COURS"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";48,84;"67";"kg";"EN_COURS"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";83,00;"67";"kg";"EN_COURS"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";21016,51;"115";"m3";"EN_COURS"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";6217,97;"67";"kg";"EN_COURS"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2996,49;"67";"kg";"EN_COURS"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";9681,55;"67";"kg";"EN_COURS"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";838,63;"67";"kg";"EN_COURS"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";411,01;"67";"kg";"EN_COURS"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,14;"67";"kg";"EN_COURS"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,47;"67";"kg";"EN_COURS"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";147,11;"67";"kg";"EN_COURS"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";842,24;"67";"kg";"EN_COURS"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9818,40;"115";"m3";"EN_COURS"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";144,19;"67";"kg";"EN_COURS"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";32,14;"67";"kg";"EN_COURS"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";240,07;"67";"kg";"EN_COURS"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";31,12;"67";"kg";"EN_COURS"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";20,02;"67";"kg";"EN_COURS"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,82;"67";"kg";"EN_COURS"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";6,34;"67";"kg";"EN_COURS"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";22,97;"67";"kg";"EN_COURS"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";38,29;"67";"kg";"EN_COURS"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";9818,40;"115";"m3";"EN_COURS"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";7393,64;"67";"kg";"EN_COURS"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3920,95;"67";"kg";"EN_COURS"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";12128,54;"67";"kg";"EN_COURS"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1058,45;"67";"kg";"EN_COURS"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";544,41;"67";"kg";"EN_COURS"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,47;"67";"kg";"EN_COURS"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,24;"67";"kg";"EN_COURS"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";180,97;"67";"kg";"EN_COURS"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1063,18;"67";"kg";"EN_COURS"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";12926,64;"115";"m3";"EN_COURS"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";185,19;"67";"kg";"EN_COURS"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";42,23;"67";"kg";"EN_COURS"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";317,52;"67";"kg";"EN_COURS"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";40,08;"67";"kg";"EN_COURS"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";25,19;"67";"kg";"EN_COURS"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,11;"67";"kg";"EN_COURS"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";8,42;"67";"kg";"EN_COURS"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";30,45;"67";"kg";"EN_COURS"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";49,63;"67";"kg";"EN_COURS"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";12926,64;"115";"m3";"EN_COURS"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";7019,49;"67";"kg";"EN_COURS"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3664,35;"67";"kg";"EN_COURS"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";11434,56;"67";"kg";"EN_COURS"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";999,99;"67";"kg";"EN_COURS"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";511,20;"67";"kg";"EN_COURS"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,41;"67";"kg";"EN_COURS"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,05;"67";"kg";"EN_COURS"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";170,48;"67";"kg";"EN_COURS"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1004,46;"67";"kg";"EN_COURS"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";12133,44;"115";"m3";"EN_COURS"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";175,38;"67";"kg";"EN_COURS"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";39,89;"67";"kg";"EN_COURS"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";299,45;"67";"kg";"EN_COURS"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";38,86;"67";"kg";"EN_COURS"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";24,73;"67";"kg";"EN_COURS"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,16;"67";"kg";"EN_COURS"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";7,81;"67";"kg";"EN_COURS"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";28,75;"67";"kg";"EN_COURS"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";47,84;"67";"kg";"EN_COURS"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";12133,44;"115";"m3";"EN_COURS"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5522,21;"67";"kg";"EN_COURS"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2900,81;"67";"kg";"EN_COURS"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8987,08;"67";"kg";"EN_COURS"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";793,92;"67";"kg";"EN_COURS"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";411,06;"67";"kg";"EN_COURS"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,11;"67";"kg";"EN_COURS"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,43;"67";"kg";"EN_COURS"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";135,58;"67";"kg";"EN_COURS"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";797,47;"67";"kg";"EN_COURS"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9664,05;"115";"m3";"EN_COURS"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";138,24;"67";"kg";"EN_COURS"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";31,62;"67";"kg";"EN_COURS"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";236,44;"67";"kg";"EN_COURS"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";30,42;"67";"kg";"EN_COURS"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";19,16;"67";"kg";"EN_COURS"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,82;"67";"kg";"EN_COURS"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";6,25;"67";"kg";"EN_COURS"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";22,43;"67";"kg";"EN_COURS"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";37,51;"67";"kg";"EN_COURS"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";9664,05;"115";"m3";"EN_COURS"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5285,65;"67";"kg";"EN_COURS"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2821,15;"67";"kg";"EN_COURS"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8757,97;"67";"kg";"EN_COURS"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";767,54;"67";"kg";"EN_COURS"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";396,79;"67";"kg";"EN_COURS"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,09;"67";"kg";"EN_COURS"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,38;"67";"kg";"EN_COURS"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";131,29;"67";"kg";"EN_COURS"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";771,02;"67";"kg";"EN_COURS"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9481,35;"115";"m3";"EN_COURS"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";142,13;"67";"kg";"EN_COURS"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";31,02;"67";"kg";"EN_COURS"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";230,60;"67";"kg";"EN_COURS"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";29,54;"67";"kg";"EN_COURS"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";18,58;"67";"kg";"EN_COURS"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,79;"67";"kg";"EN_COURS"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";6,29;"67";"kg";"EN_COURS"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";23,67;"67";"kg";"EN_COURS"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";36,64;"67";"kg";"EN_COURS"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";9481,35;"115";"m3";"EN_COURS"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";6890,94;"67";"kg";"EN_COURS"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3651,71;"67";"kg";"EN_COURS"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";11342,93;"67";"kg";"EN_COURS"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1001,85;"67";"kg";"EN_COURS"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";522,59;"67";"kg";"EN_COURS"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,43;"67";"kg";"EN_COURS"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,09;"67";"kg";"EN_COURS"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";170,42;"67";"kg";"EN_COURS"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1006,37;"67";"kg";"EN_COURS"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";12292,08;"115";"m3";"EN_COURS"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";177,22;"67";"kg";"EN_COURS"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";40,24;"67";"kg";"EN_COURS"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";294,53;"67";"kg";"EN_COURS"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";38,62;"67";"kg";"EN_COURS"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";24,33;"67";"kg";"EN_COURS"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,02;"67";"kg";"EN_COURS"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";8,12;"67";"kg";"EN_COURS"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";28,85;"67";"kg";"EN_COURS"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";47,77;"67";"kg";"EN_COURS"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";3500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";12292,08;"115";"m3";"EN_COURS"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2064,70;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1669,08;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4907,67;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";622,23;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";507,64;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,13;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,34;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";58,39;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";625,72;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";5953,00;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";25,54;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";17,85;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";169,18;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";13,27;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";5,97;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,42;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";64,73;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";21,21;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";79,43;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";5953,00;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1540,27;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1257,99;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3675,94;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";473,97;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";386,21;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,83;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,80;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";44,58;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";476,60;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";4542,00;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";19,15;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";13,62;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";127,09;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";10,14;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";4,55;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,04;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";47,79;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";16,39;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";58,99;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";4542,00;"115";"m3";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1661,73;"67";"kg";"VALIDE"
