"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";39,95;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";13,70;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";49,32;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";3797,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1707,99;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1420,80;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4131,43;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";522,95;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";425,63;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,90;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,01;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";49,29;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";525,88;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";5040,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";21,02;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";15,12;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";142,77;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";11,24;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";5,05;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,14;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";52,57;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";18,36;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";64,96;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";5040,00;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3985,31;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3470,20;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";9542,06;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1442,36;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1038,41;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";141,86;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1442,36;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";17839,00;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";59,41;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";57,25;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";432,70;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";60,11;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";24,58;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";5,14;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";47,22;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";31,36;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";112,48;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";17190,00;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3899,02;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3369,08;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";9232,65;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1403,40;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1010,02;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";137,04;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1403,40;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";17383,00;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";58,92;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";55,84;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";422,92;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";57,87;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";23,41;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";5,06;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";46,80;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";30,33;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";109,73;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";16924,00;"115";"m3";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3872,52;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3301,26;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";9108,11;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1375,46;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";990,56;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";134,95;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1375,46;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";16970,00;"115";"m3";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";55,34;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";52,39;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";404,41;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";55,17;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";22,31;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,80;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";44,76;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";29,34;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";104,74;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";16045,00;"115";"m3";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4733,41;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4027,52;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";11156,63;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1682,40;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1211,61;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";165,07;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1682,40;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";20757,00;"115";"m3";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";69,86;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";64,66;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";499,98;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";68,07;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";27,52;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";5,92;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";55,22;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";36,19;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";129,22;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";19795,00;"115";"m3";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3729,43;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3259,25;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8925,94;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1351,14;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";973,04;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";132,57;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1351,14;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";16670,00;"115";"m3";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";55,47;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";52,43;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";405,73;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";55,21;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";22,33;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,80;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";44,79;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";29,36;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";104,82;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";16057,00;"115";"m3";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4637,21;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4082,81;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";11273,97;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1720,34;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1238,93;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";168,79;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1720,34;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";21225,00;"115";"m3";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";73,01;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";66,31;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";518,25;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";69,93;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";28,28;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";6,08;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";56,73;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";37,18;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";132,75;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";20336,00;"115";"m3";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3727,94;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3207,60;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8765,79;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1335,95;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";963,15;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";131,21;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1335,95;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";16142,00;"115";"m3";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";51,76;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";48,43;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";377,05;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";50,84;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";20,43;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,44;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";41,03;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";28,40;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";96,32;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";14837,00;"115";"m3";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3841,23;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3294,73;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";9122,02;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1369,07;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";984,65;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";134,75;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1369,07;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";16910,00;"115";"m3";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";57,19;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";54,12;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";417,75;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";56,42;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";22,60;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,96;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";45,79;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";31,14;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";107,18;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";16574,00;"115";"m3";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3779,98;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3272,94;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8970,89;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1332,50;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";959,62;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";130,74;"67";"kg";"VALIDE"
