"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1332,50;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";16440,00;"115";"m3";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";53,65;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";50,25;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";386,95;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";52,91;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";21,39;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,60;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";42,93;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";28,13;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";100,44;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";15387,00;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3389,05;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2941,83;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8166,91;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1233,93;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";889,29;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";121,21;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1233,93;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";15308,00;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";53,08;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";48,79;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";376,57;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";51,14;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";20,35;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,47;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";41,13;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";27,05;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";96,74;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";14940,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3577,72;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3061,30;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8442,70;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1273,27;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";917,54;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";124,59;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1273,27;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";15835,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";49,79;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";46,82;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";359,71;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";49,59;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";20,44;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,29;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";42,49;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";25,56;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";96,37;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";14334,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4528,50;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3884,53;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";10738,67;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1621,83;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1167,98;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";159,06;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1621,83;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";20009,60;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";64,79;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";60,41;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";463,12;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";63,57;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";25,71;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";5,53;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";51,57;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";33,30;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";120,68;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";6000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";18487,00;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039139002000";"MEREVILLE";"91";"91390";"Mérévillois";"632674,007100001";"6801842,8175";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4502,56;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039139002000";"MEREVILLE";"91";"91390";"Mérévillois";"632674,007100001";"6801842,8175";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3114,36;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039139002000";"MEREVILLE";"91";"91390";"Mérévillois";"632674,007100001";"6801842,8175";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";9385,22;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039139002000";"MEREVILLE";"91";"91390";"Mérévillois";"632674,007100001";"6801842,8175";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1022,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039139002000";"MEREVILLE";"91";"91390";"Mérévillois";"632674,007100001";"6801842,8175";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";781,41;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039139002000";"MEREVILLE";"91";"91390";"Mérévillois";"632674,007100001";"6801842,8175";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";71,02;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039139002000";"MEREVILLE";"91";"91390";"Mérévillois";"632674,007100001";"6801842,8175";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";11,22;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039139002000";"MEREVILLE";"91";"91390";"Mérévillois";"632674,007100001";"6801842,8175";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";114,11;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039139002000";"MEREVILLE";"91";"91390";"Mérévillois";"632674,007100001";"6801842,8175";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039139002000";"MEREVILLE";"91";"91390";"Mérévillois";"632674,007100001";"6801842,8175";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1104,26;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039139002000";"MEREVILLE";"91";"91390";"Mérévillois";"632674,007100001";"6801842,8175";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";11920,00;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039139002000";"MEREVILLE";"91";"91390";"Mérévillois";"632674,007100001";"6801842,8175";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";36,77;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039139002000";"MEREVILLE";"91";"91390";"Mérévillois";"632674,007100001";"6801842,8175";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";35,76;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039139002000";"MEREVILLE";"91";"91390";"Mérévillois";"632674,007100001";"6801842,8175";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";209,17;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039139002000";"MEREVILLE";"91";"91390";"Mérévillois";"632674,007100001";"6801842,8175";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";97,95;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039139002000";"MEREVILLE";"91";"91390";"Mérévillois";"632674,007100001";"6801842,8175";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";79,15;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039139002000";"MEREVILLE";"91";"91390";"Mérévillois";"632674,007100001";"6801842,8175";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,20;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039139002000";"MEREVILLE";"91";"91390";"Mérévillois";"632674,007100001";"6801842,8175";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";65,91;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039139002000";"MEREVILLE";"91";"91390";"Mérévillois";"632674,007100001";"6801842,8175";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";1,81;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039139002000";"MEREVILLE";"91";"91390";"Mérévillois";"632674,007100001";"6801842,8175";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039139002000";"MEREVILLE";"91";"91390";"Mérévillois";"632674,007100001";"6801842,8175";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";165,07;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039139002000";"MEREVILLE";"91";"91390";"Mérévillois";"632674,007100001";"6801842,8175";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";11920,00;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039139002000";"MEREVILLE";"91";"91390";"Mérévillois";"632674,007100001";"6801842,8175";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3870,98;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039139002000";"MEREVILLE";"91";"91390";"Mérévillois";"632674,007100001";"6801842,8175";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2666,33;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039139002000";"MEREVILLE";"91";"91390";"Mérévillois";"632674,007100001";"6801842,8175";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8026,91;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039139002000";"MEREVILLE";"91";"91390";"Mérévillois";"632674,007100001";"6801842,8175";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";866,10;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039139002000";"MEREVILLE";"91";"91390";"Mérévillois";"632674,007100001";"6801842,8175";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";662,13;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039139002000";"MEREVILLE";"91";"91390";"Mérévillois";"632674,007100001";"6801842,8175";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";61,56;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039139002000";"MEREVILLE";"91";"91390";"Mérévillois";"632674,007100001";"6801842,8175";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";8,95;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039139002000";"MEREVILLE";"91";"91390";"Mérévillois";"632674,007100001";"6801842,8175";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";96,84;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039139002000";"MEREVILLE";"91";"91390";"Mérévillois";"632674,007100001";"6801842,8175";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039139002000";"MEREVILLE";"91";"91390";"Mérévillois";"632674,007100001";"6801842,8175";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";936,64;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039139002000";"MEREVILLE";"91";"91390";"Mérévillois";"632674,007100001";"6801842,8175";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";10036,00;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039139002000";"MEREVILLE";"91";"91390";"Mérévillois";"632674,007100001";"6801842,8175";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";31,32;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039139002000";"MEREVILLE";"91";"91390";"Mérévillois";"632674,007100001";"6801842,8175";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";30,10;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039139002000";"MEREVILLE";"91";"91390";"Mérévillois";"632674,007100001";"6801842,8175";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";176,29;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039139002000";"MEREVILLE";"91";"91390";"Mérévillois";"632674,007100001";"6801842,8175";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";84,56;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039139002000";"MEREVILLE";"91";"91390";"Mérévillois";"632674,007100001";"6801842,8175";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";68,54;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039139002000";"MEREVILLE";"91";"91390";"Mérévillois";"632674,007100001";"6801842,8175";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,02;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039139002000";"MEREVILLE";"91";"91390";"Mérévillois";"632674,007100001";"6801842,8175";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";53,99;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039139002000";"MEREVILLE";"91";"91390";"Mérévillois";"632674,007100001";"6801842,8175";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";1,50;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039139002000";"MEREVILLE";"91";"91390";"Mérévillois";"632674,007100001";"6801842,8175";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039139002000";"MEREVILLE";"91";"91390";"Mérévillois";"632674,007100001";"6801842,8175";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";139,58;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039139002000";"MEREVILLE";"91";"91390";"Mérévillois";"632674,007100001";"6801842,8175";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";10036,00;"115";"m3";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039139002000";"MEREVILLE";"91";"91390";"Mérévillois";"632674,007100001";"6801842,8175";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3947,60;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039139002000";"MEREVILLE";"91";"91390";"Mérévillois";"632674,007100001";"6801842,8175";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2786,46;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039139002000";"MEREVILLE";"91";"91390";"Mérévillois";"632674,007100001";"6801842,8175";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8576,93;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039139002000";"MEREVILLE";"91";"91390";"Mérévillois";"632674,007100001";"6801842,8175";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";869,31;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039139002000";"MEREVILLE";"91";"91390";"Mérévillois";"632674,007100001";"6801842,8175";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";665,01;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039139002000";"MEREVILLE";"91";"91390";"Mérévillois";"632674,007100001";"6801842,8175";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";60,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039139002000";"MEREVILLE";"91";"91390";"Mérévillois";"632674,007100001";"6801842,8175";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";8,92;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039139002000";"MEREVILLE";"91";"91390";"Mérévillois";"632674,007100001";"6801842,8175";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";97,17;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039139002000";"MEREVILLE";"91";"91390";"Mérévillois";"632674,007100001";"6801842,8175";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039139002000";"MEREVILLE";"91";"91390";"Mérévillois";"632674,007100001";"6801842,8175";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";938,25;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039139002000";"MEREVILLE";"91";"91390";"Mérévillois";"632674,007100001";"6801842,8175";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";10176,00;"115";"m3";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039139002000";"MEREVILLE";"91";"91390";"Mérévillois";"632674,007100001";"6801842,8175";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";31,58;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039139002000";"MEREVILLE";"91";"91390";"Mérévillois";"632674,007100001";"6801842,8175";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";30,52;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039139002000";"MEREVILLE";"91";"91390";"Mérévillois";"632674,007100001";"6801842,8175";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";178,22;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039139002000";"MEREVILLE";"91";"91390";"Mérévillois";"632674,007100001";"6801842,8175";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";90,35;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039139002000";"MEREVILLE";"91";"91390";"Mérévillois";"632674,007100001";"6801842,8175";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";74,73;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039139002000";"MEREVILLE";"91";"91390";"Mérévillois";"632674,007100001";"6801842,8175";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,02;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039139002000";"MEREVILLE";"91";"91390";"Mérévillois";"632674,007100001";"6801842,8175";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";52,89;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039139002000";"MEREVILLE";"91";"91390";"Mérévillois";"632674,007100001";"6801842,8175";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";1,50;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039139002000";"MEREVILLE";"91";"91390";"Mérévillois";"632674,007100001";"6801842,8175";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039139002000";"MEREVILLE";"91";"91390";"Mérévillois";"632674,007100001";"6801842,8175";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";144,27;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039139002000";"MEREVILLE";"91";"91390";"Mérévillois";"632674,007100001";"6801842,8175";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";10176,00;"115";"m3";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039139002000";"MEREVILLE";"91";"91390";"Mérévillois";"632674,007100001";"6801842,8175";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4246,60;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039139002000";"MEREVILLE";"91";"91390";"Mérévillois";"632674,007100001";"6801842,8175";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2913,59;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039139002000";"MEREVILLE";"91";"91390";"Mérévillois";"632674,007100001";"6801842,8175";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8767,13;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039139002000";"MEREVILLE";"91";"91390";"Mérévillois";"632674,007100001";"6801842,8175";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";953,09;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039139002000";"MEREVILLE";"91";"91390";"Mérévillois";"632674,007100001";"6801842,8175";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";728,63;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039139002000";"MEREVILLE";"91";"91390";"Mérévillois";"632674,007100001";"6801842,8175";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";67,75;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039139002000";"MEREVILLE";"91";"91390";"Mérévillois";"632674,007100001";"6801842,8175";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";9,85;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039139002000";"MEREVILLE";"91";"91390";"Mérévillois";"632674,007100001";"6801842,8175";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";106,57;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039139002000";"MEREVILLE";"91";"91390";"Mérévillois";"632674,007100001";"6801842,8175";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039139002000";"MEREVILLE";"91";"91390";"Mérévillois";"632674,007100001";"6801842,8175";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1030,71;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039139002000";"MEREVILLE";"91";"91390";"Mérévillois";"632674,007100001";"6801842,8175";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";11044,00;"115";"m3";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039139002000";"MEREVILLE";"91";"91390";"Mérévillois";"632674,007100001";"6801842,8175";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";35,79;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039139002000";"MEREVILLE";"91";"91390";"Mérévillois";"632674,007100001";"6801842,8175";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";33,13;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039139002000";"MEREVILLE";"91";"91390";"Mérévillois";"632674,007100001";"6801842,8175";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";194,90;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039139002000";"MEREVILLE";"91";"91390";"Mérévillois";"632674,007100001";"6801842,8175";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";93,06;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039139002000";"MEREVILLE";"91";"91390";"Mérévillois";"632674,007100001";"6801842,8175";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";75,42;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039139002000";"MEREVILLE";"91";"91390";"Mérévillois";"632674,007100001";"6801842,8175";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,12;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039139002000";"MEREVILLE";"91";"91390";"Mérévillois";"632674,007100001";"6801842,8175";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";59,41;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039139002000";"MEREVILLE";"91";"91390";"Mérévillois";"632674,007100001";"6801842,8175";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";1,65;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039139002000";"MEREVILLE";"91";"91390";"Mérévillois";"632674,007100001";"6801842,8175";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039139002000";"MEREVILLE";"91";"91390";"Mérévillois";"632674,007100001";"6801842,8175";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";153,60;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039139002000";"MEREVILLE";"91";"91390";"Mérévillois";"632674,007100001";"6801842,8175";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";11044,00;"115";"m3";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039139002000";"MEREVILLE";"91";"91390";"Mérévillois";"632674,007100001";"6801842,8175";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3837,79;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039139002000";"MEREVILLE";"91";"91390";"Mérévillois";"632674,007100001";"6801842,8175";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2625,82;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039139002000";"MEREVILLE";"91";"91390";"Mérévillois";"632674,007100001";"6801842,8175";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7885,12;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039139002000";"MEREVILLE";"91";"91390";"Mérévillois";"632674,007100001";"6801842,8175";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";859,11;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039139002000";"MEREVILLE";"91";"91390";"Mérévillois";"632674,007100001";"6801842,8175";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";656,79;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039139002000";"MEREVILLE";"91";"91390";"Mérévillois";"632674,007100001";"6801842,8175";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";61,06;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039139002000";"MEREVILLE";"91";"91390";"Mérévillois";"632674,007100001";"6801842,8175";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";8,88;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039139002000";"MEREVILLE";"91";"91390";"Mérévillois";"632674,007100001";"6801842,8175";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";96,06;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039139002000";"MEREVILLE";"91";"91390";"Mérévillois";"632674,007100001";"6801842,8175";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039139002000";"MEREVILLE";"91";"91390";"Mérévillois";"632674,007100001";"6801842,8175";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";929,08;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039139002000";"MEREVILLE";"91";"91390";"Mérévillois";"632674,007100001";"6801842,8175";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9955,00;"115";"m3";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039139002000";"MEREVILLE";"91";"91390";"Mérévillois";"632674,007100001";"6801842,8175";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";31,13;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039139002000";"MEREVILLE";"91";"91390";"Mérévillois";"632674,007100001";"6801842,8175";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";29,86;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039139002000";"MEREVILLE";"91";"91390";"Mérévillois";"632674,007100001";"6801842,8175";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";175,36;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039139002000";"MEREVILLE";"91";"91390";"Mérévillois";"632674,007100001";"6801842,8175";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";83,88;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039139002000";"MEREVILLE";"91";"91390";"Mérévillois";"632674,007100001";"6801842,8175";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";67,98;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039139002000";"MEREVILLE";"91";"91390";"Mérévillois";"632674,007100001";"6801842,8175";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,01;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039139002000";"MEREVILLE";"91";"91390";"Mérévillois";"632674,007100001";"6801842,8175";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";53,55;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039139002000";"MEREVILLE";"91";"91390";"Mérévillois";"632674,007100001";"6801842,8175";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";1,49;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039139002000";"MEREVILLE";"91";"91390";"Mérévillois";"632674,007100001";"6801842,8175";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039139002000";"MEREVILLE";"91";"91390";"Mérévillois";"632674,007100001";"6801842,8175";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";138,46;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039139002000";"MEREVILLE";"91";"91390";"Mérévillois";"632674,007100001";"6801842,8175";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";9955,00;"115";"m3";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039139002000";"MEREVILLE";"91";"91390";"Mérévillois";"632674,007100001";"6801842,8175";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4595,72;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039139002000";"MEREVILLE";"91";"91390";"Mérévillois";"632674,007100001";"6801842,8175";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3061,60;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039139002000";"MEREVILLE";"91";"91390";"Mérévillois";"632674,007100001";"6801842,8175";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";9201,12;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039139002000";"MEREVILLE";"91";"91390";"Mérévillois";"632674,007100001";"6801842,8175";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1027,48;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039139002000";"MEREVILLE";"91";"91390";"Mérévillois";"632674,007100001";"6801842,8175";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";785,50;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039139002000";"MEREVILLE";"91";"91390";"Mérévillois";"632674,007100001";"6801842,8175";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";73,03;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039139002000";"MEREVILLE";"91";"91390";"Mérévillois";"632674,007100001";"6801842,8175";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";10,62;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039139002000";"MEREVILLE";"91";"91390";"Mérévillois";"632674,007100001";"6801842,8175";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";114,88;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039139002000";"MEREVILLE";"91";"91390";"Mérévillois";"632674,007100001";"6801842,8175";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039139002000";"MEREVILLE";"91";"91390";"Mérévillois";"632674,007100001";"6801842,8175";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1111,16;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039139002000";"MEREVILLE";"91";"91390";"Mérévillois";"632674,007100001";"6801842,8175";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";11906,00;"115";"m3";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039139002000";"MEREVILLE";"91";"91390";"Mérévillois";"632674,007100001";"6801842,8175";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";36,33;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039139002000";"MEREVILLE";"91";"91390";"Mérévillois";"632674,007100001";"6801842,8175";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";35,71;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039139002000";"MEREVILLE";"91";"91390";"Mérévillois";"632674,007100001";"6801842,8175";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";207,87;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039139002000";"MEREVILLE";"91";"91390";"Mérévillois";"632674,007100001";"6801842,8175";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";100,32;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039139002000";"MEREVILLE";"91";"91390";"Mérévillois";"632674,007100001";"6801842,8175";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";81,31;"67";"kg";"VALIDE"
