"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";32,75;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";5936,00;"115";"m3";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4782,36;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3397,96;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";9098,45;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";726,63;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";530,58;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,78;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,36;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";95,03;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";731,79;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9824,00;"115";"m3";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";68,97;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";31,68;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";360,42;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";38,14;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";19,58;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,71;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";10,77;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";58,47;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";50,64;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";9179,00;"115";"m3";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3607,85;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2502,32;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6753,64;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";540,98;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";395,02;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,58;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,25;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";70,75;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";544,82;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7314,00;"115";"m3";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";54,70;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";25,02;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";284,46;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";29,99;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";15,40;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,35;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";8,47;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";45,98;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";39,82;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7218,00;"115";"m3";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3986,16;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2783,04;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7474,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";606,88;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";443,14;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,65;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,64;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";79,36;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";611,19;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8205,00;"115";"m3";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";64,80;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";28,31;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";331,41;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";34,32;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";17,61;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,54;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";9,69;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";52,60;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";45,56;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8258,00;"115";"m3";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3450,77;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2391,58;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6577,10;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";516,12;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";376,87;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,55;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,10;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";67,50;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";519,79;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6978,00;"115";"m3";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";52,96;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";23,98;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";275,35;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";28,85;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";14,81;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,29;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";8,15;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";44,22;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";38,30;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6943,00;"115";"m3";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4117,13;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2865,41;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7725,01;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";615,16;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";449,19;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,66;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,69;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";80,45;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";619,53;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8317,00;"115";"m3";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";74,60;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";33,10;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";376,65;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";39,79;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";20,43;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,79;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";11,24;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";61,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";52,83;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";9576,00;"115";"m3";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3645,86;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2530,66;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6824,21;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";552,06;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";403,36;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,61;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,24;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";72,04;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";555,92;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7413,00;"115";"m3";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";51,42;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";23,03;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";262,74;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";27,92;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";14,44;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,28;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";7,66;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";42,99;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";36,87;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6669,00;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3350,85;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2318,14;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6246,95;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";501,26;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";366,02;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,54;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,01;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";65,55;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";504,81;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6777,00;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";42,33;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";19,59;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";222,52;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";23,59;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";12,11;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,06;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";6,66;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";36,17;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";31,32;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";5678,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3644,72;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2544,85;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6860,94;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";550,58;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";401,82;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,59;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,32;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";72,05;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";554,49;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7440,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";47,32;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";22,02;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";252,49;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";26,36;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";13,34;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,15;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";7,64;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";40,55;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";35,16;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6394,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4698,79;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3263,64;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8865,01;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";702,44;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";512,92;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,76;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,22;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";91,86;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";707,43;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9497,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";61,12;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";28,41;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";322,20;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";34,20;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";17,55;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,53;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";9,66;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";52,42;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";45,40;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8230,00;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5117,06;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2239,49;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7494,73;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";739,85;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";591,81;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,07;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";6,23;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";84,12;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";747,16;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";13819,00;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";44,33;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";41,48;"67";"kg";"VALIDE"
