"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";263,67;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";33,84;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";17,86;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,17;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";15,54;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";8,40;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";51,57;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";13827,00;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4633,92;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2161,82;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7220,82;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";719,16;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";578,48;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,05;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";6,12;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";81,42;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";726,34;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";13563,00;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";44,50;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";43,53;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";272,73;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";34,67;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";18,20;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,38;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";17,11;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";8,75;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";54,17;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";14513,00;"115";"m3";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4523,62;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2125,36;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7057,98;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";702,03;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";562,65;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,02;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,89;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";79,60;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";708,95;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";13108,00;"115";"m3";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";43,87;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";41,55;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";257,96;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";33,30;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";17,51;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,22;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";15,87;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";8,47;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";51,40;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";13851,00;"115";"m3";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5782,55;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2678,58;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8967,46;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";890,65;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";712,67;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,28;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";7,44;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";100,93;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";899,38;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";16486,00;"115";"m3";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";54,67;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";53,04;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";332,07;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";42,30;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";22,22;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,78;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";20,18;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";10,65;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";65,29;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";17683,00;"115";"m3";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4580,52;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2112,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7068,12;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";693,19;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";555,57;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,01;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,82;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";78,60;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";700,03;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";12943,00;"115";"m3";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";42,29;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";40,79;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";256,55;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";32,70;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";17,19;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,17;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";15,58;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";8,31;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";50,47;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";13599,00;"115";"m3";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5875,87;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2618,39;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8807,19;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";838,65;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";672,15;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,22;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";7,04;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";95,09;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";846,93;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";15659,00;"115";"m3";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";52,66;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";50,61;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";319,58;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";40,57;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";21,33;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,70;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";19,33;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";10,32;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";62,62;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";16872,00;"115";"m3";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4320,63;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1977,17;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6631,72;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";648,04;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";519,38;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,94;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,44;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";73,48;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";654,43;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";12100,00;"115";"m3";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";38,34;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";37,42;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";236,22;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";29,99;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";15,77;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,99;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";14,29;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";7,63;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";46,30;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";12475,00;"115";"m3";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4749,16;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2186,71;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7326,56;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";712,79;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";571,28;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,04;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,98;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";80,82;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";719,82;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";13309,00;"115";"m3";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";42,72;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";41,67;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";262,13;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";33,40;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";17,56;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,22;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";15,91;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";8,49;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";51,55;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";13892,00;"115";"m3";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4001,69;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1861,18;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6236,45;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";621,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";497,90;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,93;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,14;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";70,37;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";627,08;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";11599,00;"115";"m3";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";36,92;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";36,02;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";226,56;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";28,72;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";15,08;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,95;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";13,65;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";7,68;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";44,33;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";12007,00;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3755,43;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1754,85;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5839,82;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";564,81;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";452,68;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,82;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,74;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";64,04;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";570,38;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";10546,00;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";32,55;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";31,11;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";194,39;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";24,94;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";13,11;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,66;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";11,88;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";6,34;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";38,49;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";10373,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4016,98;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1865,85;"67";"kg";"VALIDE"
