"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A2";"A2 - Déversoir en tête de station";"1350";"PT";2,15;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";14,02;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";127,00;"115";"m3";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";13044,88;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";10913,72;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";31798,63;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";3657,41;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2778,44;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";4,68;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";17,27;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";461,89;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";3679,37;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";42923,00;"115";"m3";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";235,84;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";135,72;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1078,33;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";162,03;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";114,18;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,93;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";58,84;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";14,78;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";225,79;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";45241,00;"115";"m3";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A2";"A2 - Déversoir en tête de station";"1305";"MES";4,68;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";3,69;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";10,44;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,99;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,66;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";1,53367205142975e-03;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";2,25574192687869e-03;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,15;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,99;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";9,00;"115";"m3";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";10707,95;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";9110,56;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";26279,51;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";3056,83;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2332,86;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,79;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";14,77;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";383,07;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";3075,40;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";35973,00;"115";"m3";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";209,15;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";114,23;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";915,72;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";137,10;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";97,17;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,99;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";48,89;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";11,94;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";189,98;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";38077,00;"115";"m3";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";12227,39;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";10081,86;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";29949,71;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";3412,81;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2606,82;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";4,27;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";16,65;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";425,45;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";3433,75;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";40559,00;"115";"m3";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";222,72;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";130,51;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1047,86;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";153,96;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";108,50;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,56;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";54,19;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";13,96;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";212,71;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";43506,00;"115";"m3";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A2";"A2 - Déversoir en tête de station";"1305";"MES";208,52;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";164,41;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";465,16;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A2";"A2 - Déversoir en tête de station";"1319";"NK";44,11;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";29,67;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,06;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,10;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A2";"A2 - Déversoir en tête de station";"1350";"PT";6,81;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";44,27;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";401,00;"115";"m3";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";13228,30;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";10995,15;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";32275,16;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";3737,40;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2851,61;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";4,82;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";17,85;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";466,32;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";3760,08;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";44407,00;"115";"m3";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";242,65;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";142,12;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1126,56;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";167,86;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";118,36;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";5,14;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";59,47;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";15,35;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";232,47;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";47374,00;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A2";"A2 - Déversoir en tête de station";"1305";"MES";3,12;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";2,46;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";6,96;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,66;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,44;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";1,0224480342865e-03;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";1,50382795125246e-03;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,10;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,66;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";6,00;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";11266,99;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";9568,41;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";28180,72;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";3273,25;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2492,76;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";4,20;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";15,64;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";411,76;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";3293,10;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";38835,00;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";215,07;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";127,58;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";993,99;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";150,99;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";106,54;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,65;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";53,81;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";13,37;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";209,45;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";42528,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A2";"A2 - Déversoir en tête de station";"1305";"MES";121,68;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";95,94;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";271,44;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A2";"A2 - Déversoir en tête de station";"1319";"NK";25,74;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";17,31;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,03;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,05;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A2";"A2 - Déversoir en tête de station";"1350";"PT";3,97;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";25,83;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";234,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";12355,07;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";10241,08;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";29868,24;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";3453,70;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2628,31;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";4,33;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";16,83;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";435,29;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";3474,87;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";41022,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";227,27;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";133,05;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1028,29;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";155,81;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";110,70;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,68;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";56,44;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";13,91;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";12680;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";216,92;"67";"kg";"VALIDE"
