"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1458702,19;"67";"kg";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3187005,50;"67";"kg";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";332139,21;"67";"kg";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";221892,02;"67";"kg";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";4739,95;"67";"kg";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";7101,74;"67";"kg";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";34656,05;"67";"kg";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";343988,20;"67";"kg";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6982324,79;"115";"m3";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";23322,42;"67";"kg";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";29119,76;"67";"kg";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";169220,68;"67";"kg";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";13211,66;"67";"kg";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";5098,39;"67";"kg";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";11805,92;"67";"kg";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";76120,62;"67";"kg";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";2125,54;"67";"kg";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";101620,45;"67";"kg";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6996675,11;"115";"m3";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1682753,42;"67";"kg";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1586100,34;"67";"kg";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3475546,27;"67";"kg";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";351225,84;"67";"kg";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";240705,07;"67";"kg";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1825,94;"67";"kg";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4859,32;"67";"kg";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";38439,22;"67";"kg";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";357917,65;"67";"kg";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7355251,48;"115";"m3";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";25723,73;"67";"kg";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";26183,34;"67";"kg";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";160734,33;"67";"kg";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";13163,92;"67";"kg";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";5932,68;"67";"kg";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1426,99;"67";"kg";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";86371,66;"67";"kg";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";3343,32;"67";"kg";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";101523,36;"67";"kg";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7348660,30;"115";"m3";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";182,36;"67";"kg";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";135,80;"67";"kg";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";344,36;"67";"kg";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";33,54;"67";"kg";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";25,66;"67";"kg";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,09;"67";"kg";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,26;"67";"kg";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";3,31;"67";"kg";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";33,90;"67";"kg";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";675,00;"115";"m3";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1659095,83;"67";"kg";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1543341,33;"67";"kg";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3449233,82;"67";"kg";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";345761,83;"67";"kg";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";240340,07;"67";"kg";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1996,11;"67";"kg";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3363,27;"67";"kg";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";36120,13;"67";"kg";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";351118,67;"67";"kg";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7176532,49;"115";"m3";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";24949,49;"67";"kg";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";29768,95;"67";"kg";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";167480,72;"67";"kg";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";15873,99;"67";"kg";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";8797,58;"67";"kg";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1294,81;"67";"kg";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";91927,24;"67";"kg";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";2775,70;"67";"kg";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";109692,33;"67";"kg";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7234994,45;"115";"m3";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1487853,35;"67";"kg";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1465759,40;"67";"kg";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3377014,17;"67";"kg";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";314318,84;"67";"kg";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";203657,17;"67";"kg";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";6515,91;"67";"kg";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";9578,76;"67";"kg";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";32352,91;"67";"kg";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";330411,11;"67";"kg";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7385210,89;"115";"m3";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";23529,48;"67";"kg";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";29613,14;"67";"kg";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";164269,22;"67";"kg";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";15004,54;"67";"kg";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";8529,32;"67";"kg";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2057,65;"67";"kg";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";87340,96;"67";"kg";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";2351,26;"67";"kg";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";104972,14;"67";"kg";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7371906,09;"115";"m3";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1368269,83;"67";"kg";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1400188,88;"67";"kg";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3016196,48;"67";"kg";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";310560,85;"67";"kg";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";207356,90;"67";"kg";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3240,75;"67";"kg";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4903,28;"67";"kg";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";30257,77;"67";"kg";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";318700,20;"67";"kg";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6654793,32;"115";"m3";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";25298,22;"67";"kg";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";30750,25;"67";"kg";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";172300,26;"67";"kg";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";12494,85;"67";"kg";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";4839,28;"67";"kg";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";7845,16;"67";"kg";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";73250,48;"67";"kg";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";2118,12;"67";"kg";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";94056,99;"67";"kg";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6569354,61;"115";"m3";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";129461,61;"67";"kg";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";112476,11;"67";"kg";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";235194,46;"67";"kg";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";24590,02;"67";"kg";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";16557,67;"67";"kg";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";458,63;"67";"kg";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1046,95;"67";"kg";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";2418,21;"67";"kg";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";26096,92;"67";"kg";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";694140,96;"115";"m3";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";5825,78;"67";"kg";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";6826,66;"67";"kg";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";21466,59;"67";"kg";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";6683,58;"67";"kg";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";6042,43;"67";"kg";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";288,40;"67";"kg";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";8203,60;"67";"kg";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";227,04;"67";"kg";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";15229,05;"67";"kg";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";706528,78;"115";"m3";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";863818,61;"67";"kg";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";755100,68;"67";"kg";"VALIDE"
