"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";1703063,68;"67";"kg";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";175144,05;"67";"kg";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";113485,00;"67";"kg";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1591,69;"67";"kg";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2193,21;"67";"kg";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";18196,36;"67";"kg";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";178929,61;"67";"kg";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";3461027,29;"115";"m3";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";21281,97;"67";"kg";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";23545,22;"67";"kg";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";93565,47;"67";"kg";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";15285,64;"67";"kg";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";11428,27;"67";"kg";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1633,26;"67";"kg";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";51119,31;"67";"kg";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";1789,53;"67";"kg";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";68369,76;"67";"kg";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";3490162,60;"115";"m3";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";933469,20;"67";"kg";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";798568,89;"67";"kg";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";1927443,54;"67";"kg";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";195607,43;"67";"kg";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";128966,51;"67";"kg";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2819,64;"67";"kg";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4141,29;"67";"kg";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";20027,27;"67";"kg";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";202567,64;"67";"kg";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";4312495,06;"115";"m3";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";12792,15;"67";"kg";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";14039,94;"67";"kg";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";80520,93;"67";"kg";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";5020,63;"67";"kg";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";1440,17;"67";"kg";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1229,92;"67";"kg";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";40862,80;"67";"kg";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";1305,53;"67";"kg";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";47507,08;"67";"kg";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";4278509,01;"115";"m3";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";730,28;"67";"kg";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";655,20;"67";"kg";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";1085,17;"67";"kg";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";119,25;"67";"kg";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";86,90;"67";"kg";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,05;"67";"kg";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";1,16;"67";"kg";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";11,78;"67";"kg";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";120,47;"67";"kg";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";2925,00;"115";"m3";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1283055,62;"67";"kg";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1108087,65;"67";"kg";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";2484957,97;"67";"kg";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";241182,69;"67";"kg";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";156942,35;"67";"kg";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";4690,31;"67";"kg";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3992,62;"67";"kg";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";26877,29;"67";"kg";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";249866,48;"67";"kg";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";5968950,59;"115";"m3";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";19413,60;"67";"kg";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";19461,67;"67";"kg";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";121172,41;"67";"kg";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";12170,28;"67";"kg";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";6409,69;"67";"kg";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";5289,58;"67";"kg";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";54410,75;"67";"kg";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";1821,56;"67";"kg";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";72220,00;"67";"kg";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6071892,89;"115";"m3";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1121509,74;"67";"kg";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";938389,60;"67";"kg";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";2390263,49;"67";"kg";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";223923,90;"67";"kg";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";144214,33;"67";"kg";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";4598,97;"67";"kg";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4083,56;"67";"kg";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";24371,05;"67";"kg";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";232612,81;"67";"kg";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6124749,12;"115";"m3";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";16113,36;"67";"kg";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";18249,39;"67";"kg";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";121186,44;"67";"kg";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";10169,81;"67";"kg";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";4773,64;"67";"kg";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4752,81;"67";"kg";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";51263,45;"67";"kg";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";1839,37;"67";"kg";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";65773,41;"67";"kg";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6106524,05;"115";"m3";"VALIDE"
"2017";"8";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"8";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"8";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"8";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"8";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"8";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"8";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"8";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"8";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"8";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"8";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";914384,87;"67";"kg";"VALIDE"
"2017";"8";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";721405,53;"67";"kg";"VALIDE"
"2017";"8";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";1745052,61;"67";"kg";"VALIDE"
"2017";"8";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";169218,22;"67";"kg";"VALIDE"
"2017";"8";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";110573,86;"67";"kg";"VALIDE"
"2017";"8";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";4225,55;"67";"kg";"VALIDE"
"2017";"8";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3285,81;"67";"kg";"VALIDE"
"2017";"8";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";18147,93;"67";"kg";"VALIDE"
"2017";"8";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";176733,63;"67";"kg";"VALIDE"
"2017";"8";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";5278042,35;"115";"m3";"VALIDE"
"2017";"8";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";18654,93;"67";"kg";"VALIDE"
"2017";"8";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";27696,91;"67";"kg";"VALIDE"
"2017";"8";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";113234,02;"67";"kg";"VALIDE"
"2017";"8";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";7606,68;"67";"kg";"VALIDE"
"2017";"8";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";2613,93;"67";"kg";"VALIDE"
"2017";"8";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";863,56;"67";"kg";"VALIDE"
"2017";"8";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";38608,15;"67";"kg";"VALIDE"
"2017";"8";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";1593,22;"67";"kg";"VALIDE"
"2017";"8";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";47330,04;"67";"kg";"VALIDE"
"2017";"8";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";5310741,89;"115";"m3";"VALIDE"
"2017";"9";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"9";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"9";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"9";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"9";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"9";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"9";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"9";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"9";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"9";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"9";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1438346,89;"67";"kg";"VALIDE"
"2017";"9";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1312974,85;"67";"kg";"VALIDE"
"2017";"9";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";2850546,37;"67";"kg";"VALIDE"
"2017";"9";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";281032,83;"67";"kg";"VALIDE"
"2017";"9";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";185271,93;"67";"kg";"VALIDE"
"2017";"9";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";5348,55;"67";"kg";"VALIDE"
"2017";"9";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5577,94;"67";"kg";"VALIDE"
"2017";"9";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";32131,84;"67";"kg";"VALIDE"
"2017";"9";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";291964,37;"67";"kg";"VALIDE"
"2017";"9";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6889981,76;"115";"m3";"VALIDE"
"2017";"9";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";26468,39;"67";"kg";"VALIDE"
"2017";"9";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";31739,03;"67";"kg";"VALIDE"
"2017";"9";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";149302,76;"67";"kg";"VALIDE"
"2017";"9";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";13502,34;"67";"kg";"VALIDE"
"2017";"9";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";6954,81;"67";"kg";"VALIDE"
"2017";"9";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";934,84;"67";"kg";"VALIDE"
"2017";"9";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";69659,34;"67";"kg";"VALIDE"
"2017";"9";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";2295,13;"67";"kg";"VALIDE"
"2017";"9";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";84550,57;"67";"kg";"VALIDE"
"2017";"9";"216";"Périm. gestion autosurv. DPPC";"Collective";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";900000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6869336,47;"115";"m3";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";300000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";170086,79;"67";"kg";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";300000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";207285,80;"67";"kg";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";300000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";455279,92;"67";"kg";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";300000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";42771,21;"67";"kg";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";300000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";31885,14;"67";"kg";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";300000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";221,05;"67";"kg";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";300000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";386,89;"67";"kg";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";300000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";4654,15;"67";"kg";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";300000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";3559,77;"67";"kg";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";300000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";43379,21;"67";"kg";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";300000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";552727,99;"115";"m3";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";300000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";1167,95;"67";"kg";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";300000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";523,62;"67";"kg";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";300000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";8343,05;"67";"kg";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";300000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";571,72;"67";"kg";"VALIDE"
