"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";300000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";29,42;"67";"kg";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";300000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";25,88;"67";"kg";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";300000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";3836,93;"67";"kg";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";300000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";505560,82;"115";"m3";"VALIDE"
"2017";"8";"216";"Périm. gestion autosurv. DPPC";"Collective";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";300000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";115977,64;"67";"kg";"VALIDE"
"2017";"8";"216";"Périm. gestion autosurv. DPPC";"Collective";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";300000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";115894,52;"67";"kg";"VALIDE"
"2017";"8";"216";"Périm. gestion autosurv. DPPC";"Collective";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";300000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";271872,18;"67";"kg";"VALIDE"
"2017";"8";"216";"Périm. gestion autosurv. DPPC";"Collective";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";300000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";27457,44;"67";"kg";"VALIDE"
"2017";"8";"216";"Périm. gestion autosurv. DPPC";"Collective";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";300000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";19962,96;"67";"kg";"VALIDE"
"2017";"8";"216";"Périm. gestion autosurv. DPPC";"Collective";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";300000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";99,19;"67";"kg";"VALIDE"
"2017";"8";"216";"Périm. gestion autosurv. DPPC";"Collective";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";300000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";235,52;"67";"kg";"VALIDE"
"2017";"8";"216";"Périm. gestion autosurv. DPPC";"Collective";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";300000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";2961,37;"67";"kg";"VALIDE"
"2017";"8";"216";"Périm. gestion autosurv. DPPC";"Collective";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";300000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";1615,68;"67";"kg";"VALIDE"
"2017";"8";"216";"Périm. gestion autosurv. DPPC";"Collective";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";300000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";27792,18;"67";"kg";"VALIDE"
"2017";"8";"216";"Périm. gestion autosurv. DPPC";"Collective";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";300000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";380659,00;"115";"m3";"VALIDE"
"2017";"8";"216";"Périm. gestion autosurv. DPPC";"Collective";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";300000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";776,24;"67";"kg";"VALIDE"
"2017";"8";"216";"Périm. gestion autosurv. DPPC";"Collective";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";300000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";278,48;"67";"kg";"VALIDE"
"2017";"8";"216";"Périm. gestion autosurv. DPPC";"Collective";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";300000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";5302,29;"67";"kg";"VALIDE"
"2017";"8";"216";"Périm. gestion autosurv. DPPC";"Collective";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";300000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";408,53;"67";"kg";"VALIDE"
"2017";"8";"216";"Périm. gestion autosurv. DPPC";"Collective";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";300000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";82,07;"67";"kg";"VALIDE"
"2017";"8";"216";"Périm. gestion autosurv. DPPC";"Collective";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";300000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";101,09;"67";"kg";"VALIDE"
"2017";"8";"216";"Périm. gestion autosurv. DPPC";"Collective";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";300000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";3076,12;"67";"kg";"VALIDE"
"2017";"8";"216";"Périm. gestion autosurv. DPPC";"Collective";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";300000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";90,50;"67";"kg";"VALIDE"
"2017";"8";"216";"Périm. gestion autosurv. DPPC";"Collective";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";300000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";70,23;"67";"kg";"VALIDE"
"2017";"8";"216";"Périm. gestion autosurv. DPPC";"Collective";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";300000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";3585,86;"67";"kg";"VALIDE"
"2017";"8";"216";"Périm. gestion autosurv. DPPC";"Collective";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";300000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";388123,12;"115";"m3";"VALIDE"
"2017";"9";"216";"Périm. gestion autosurv. DPPC";"Collective";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";300000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";143027,03;"67";"kg";"VALIDE"
"2017";"9";"216";"Périm. gestion autosurv. DPPC";"Collective";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";300000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";136142,06;"67";"kg";"VALIDE"
"2017";"9";"216";"Périm. gestion autosurv. DPPC";"Collective";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";300000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";324818,70;"67";"kg";"VALIDE"
"2017";"9";"216";"Périm. gestion autosurv. DPPC";"Collective";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";300000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";31241,91;"67";"kg";"VALIDE"
"2017";"9";"216";"Périm. gestion autosurv. DPPC";"Collective";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";300000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";23615,66;"67";"kg";"VALIDE"
"2017";"9";"216";"Périm. gestion autosurv. DPPC";"Collective";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";300000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";150,84;"67";"kg";"VALIDE"
"2017";"9";"216";"Périm. gestion autosurv. DPPC";"Collective";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";300000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";310,75;"67";"kg";"VALIDE"
"2017";"9";"216";"Périm. gestion autosurv. DPPC";"Collective";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";300000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";3512,21;"67";"kg";"VALIDE"
"2017";"9";"216";"Périm. gestion autosurv. DPPC";"Collective";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";300000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";1679,88;"67";"kg";"VALIDE"
"2017";"9";"216";"Périm. gestion autosurv. DPPC";"Collective";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";300000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";31703,54;"67";"kg";"VALIDE"
"2017";"9";"216";"Périm. gestion autosurv. DPPC";"Collective";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";300000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";437613,00;"115";"m3";"VALIDE"
"2017";"9";"216";"Périm. gestion autosurv. DPPC";"Collective";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";300000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";899,65;"67";"kg";"VALIDE"
"2017";"9";"216";"Périm. gestion autosurv. DPPC";"Collective";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";300000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";424,32;"67";"kg";"VALIDE"
"2017";"9";"216";"Périm. gestion autosurv. DPPC";"Collective";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";300000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";5523,21;"67";"kg";"VALIDE"
"2017";"9";"216";"Périm. gestion autosurv. DPPC";"Collective";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";300000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";339,59;"67";"kg";"VALIDE"
"2017";"9";"216";"Périm. gestion autosurv. DPPC";"Collective";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";300000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";74,36;"67";"kg";"VALIDE"
"2017";"9";"216";"Périm. gestion autosurv. DPPC";"Collective";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";300000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";154,37;"67";"kg";"VALIDE"
"2017";"9";"216";"Périm. gestion autosurv. DPPC";"Collective";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";300000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";3338,89;"67";"kg";"VALIDE"
"2017";"9";"216";"Périm. gestion autosurv. DPPC";"Collective";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";300000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";27,73;"67";"kg";"VALIDE"
"2017";"9";"216";"Périm. gestion autosurv. DPPC";"Collective";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";300000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";23,98;"67";"kg";"VALIDE"
"2017";"9";"216";"Périm. gestion autosurv. DPPC";"Collective";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";300000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";3832,98;"67";"kg";"VALIDE"
"2017";"9";"216";"Périm. gestion autosurv. DPPC";"Collective";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";300000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";449829,61;"115";"m3";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";497605,51;"67";"kg";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";492724,31;"67";"kg";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";1162824,61;"67";"kg";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";116234,12;"67";"kg";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";85902,54;"67";"kg";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";753,81;"67";"kg";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1173,08;"67";"kg";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";13010,96;"67";"kg";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";118161,75;"67";"kg";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";1676478,00;"115";"m3";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";22266,02;"67";"kg";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";16297,73;"67";"kg";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";73114,76;"67";"kg";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";9764,78;"67";"kg";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";5105,81;"67";"kg";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1476,98;"67";"kg";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";8835,89;"67";"kg";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";777,61;"67";"kg";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";20081,61;"67";"kg";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";1716940,00;"115";"m3";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";338716,70;"67";"kg";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";341373,34;"67";"kg";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";808425,86;"67";"kg";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";81688,14;"67";"kg";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";57864,11;"67";"kg";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";421,83;"67";"kg";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";817,77;"67";"kg";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";9338,92;"67";"kg";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";82932,05;"67";"kg";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";1168702,00;"115";"m3";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";9391,22;"67";"kg";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";8971,13;"67";"kg";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";47562,07;"67";"kg";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";3547,15;"67";"kg";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";1085,59;"67";"kg";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2506,15;"67";"kg";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";4760,96;"67";"kg";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";383,05;"67";"kg";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";10819,39;"67";"kg";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";1154250,00;"115";"m3";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A5";"A5 - By-Pass";"1305";"MES";305,25;"67";"kg";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A5";"A5 - By-Pass";"1313";"DBO5";132,00;"67";"kg";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A5";"A5 - By-Pass";"1314";"DCO";673,20;"67";"kg";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A5";"A5 - By-Pass";"1319";"NK";93,39;"67";"kg";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A5";"A5 - By-Pass";"1335";"NH4";60,82;"67";"kg";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A5";"A5 - By-Pass";"1339";"NO2";0,57;"67";"kg";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A5";"A5 - By-Pass";"1340";"NO3";1,15;"67";"kg";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A5";"A5 - By-Pass";"1350";"PT";2,11;"67";"kg";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A5";"A5 - By-Pass";"1551";"NGL";95,04;"67";"kg";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A5";"A5 - By-Pass";"1552";"Volume";1650,00;"115";"m3";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";422837,78;"67";"kg";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";431496,75;"67";"kg";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";965354,06;"67";"kg";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";97064,77;"67";"kg";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";68405,04;"67";"kg";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";515,96;"67";"kg";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";546,56;"67";"kg";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";10877,76;"67";"kg";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";98131,74;"67";"kg";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";1414453,00;"115";"m3";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";11121,21;"67";"kg";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";11356,29;"67";"kg";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";55087,81;"67";"kg";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";6311,33;"67";"kg";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";3089,75;"67";"kg";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3434,45;"67";"kg";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";6250,70;"67";"kg";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";313,71;"67";"kg";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";16009,92;"67";"kg";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";1430760,00;"115";"m3";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";516006,31;"67";"kg";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";496575,69;"67";"kg";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";1192262,52;"67";"kg";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";119640,55;"67";"kg";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";83039,11;"67";"kg";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1073,69;"67";"kg";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2030,06;"67";"kg";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";12730,52;"67";"kg";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";122731,04;"67";"kg";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";2096424,00;"115";"m3";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";18153,17;"67";"kg";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";17478,98;"67";"kg";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";74340,66;"67";"kg";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";10114,98;"67";"kg";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";5614,46;"67";"kg";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4381,66;"67";"kg";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";11248,77;"67";"kg";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";607,33;"67";"kg";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";25762,68;"67";"kg";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";2160840,00;"115";"m3";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A5";"A5 - By-Pass";"1305";"MES";102,90;"67";"kg";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A5";"A5 - By-Pass";"1313";"DBO5";86,10;"67";"kg";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A5";"A5 - By-Pass";"1314";"DCO";211,40;"67";"kg";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A5";"A5 - By-Pass";"1319";"NK";37,80;"67";"kg";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A5";"A5 - By-Pass";"1335";"NH4";27,41;"67";"kg";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A5";"A5 - By-Pass";"1339";"NO2";0,24;"67";"kg";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A5";"A5 - By-Pass";"1340";"NO3";0,48;"67";"kg";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A5";"A5 - By-Pass";"1350";"PT";2,94;"67";"kg";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A5";"A5 - By-Pass";"1551";"NGL";38,50;"67";"kg";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A5";"A5 - By-Pass";"1552";"Volume";700,00;"115";"m3";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";468744,81;"67";"kg";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";443769,21;"67";"kg";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";1098946,74;"67";"kg";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";106426,26;"67";"kg";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";75119,57;"67";"kg";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";714,15;"67";"kg";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1172,60;"67";"kg";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";12067,22;"67";"kg";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";108313,74;"67";"kg";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";1563457,00;"115";"m3";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";18630,04;"67";"kg";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";13240,07;"67";"kg";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";63137,53;"67";"kg";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";9448,00;"67";"kg";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";5205,72;"67";"kg";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";896,32;"67";"kg";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";9805,01;"67";"kg";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";600,07;"67";"kg";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";20153,44;"67";"kg";"VALIDE"
