"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";1600490,00;"115";"m3";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";383255,83;"67";"kg";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";344796,09;"67";"kg";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";880450,51;"67";"kg";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";85771,65;"67";"kg";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";59787,32;"67";"kg";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";680,92;"67";"kg";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";967,17;"67";"kg";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";9961,20;"67";"kg";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";87420,80;"67";"kg";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";1400136,00;"115";"m3";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";12008,85;"67";"kg";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";8273,17;"67";"kg";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";43551,85;"67";"kg";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";4313,58;"67";"kg";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";1419,71;"67";"kg";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";839,52;"67";"kg";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";10761,93;"67";"kg";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";744,72;"67";"kg";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";15913,88;"67";"kg";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";1418860,00;"115";"m3";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";446167,65;"67";"kg";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";436220,35;"67";"kg";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";1006266,12;"67";"kg";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";104654,35;"67";"kg";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";75495,74;"67";"kg";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";575,25;"67";"kg";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";971,54;"67";"kg";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";11364,87;"67";"kg";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";106205,88;"67";"kg";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";1388456,00;"115";"m3";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";17098,58;"67";"kg";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";11663,52;"67";"kg";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";59627,27;"67";"kg";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";5602,16;"67";"kg";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";1707,66;"67";"kg";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";582,72;"67";"kg";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";9110,36;"67";"kg";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";833,22;"67";"kg";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";15301,81;"67";"kg";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";1398620,00;"115";"m3";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";398618,80;"67";"kg";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";372779,46;"67";"kg";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";905249,69;"67";"kg";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";88578,85;"67";"kg";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";63035,81;"67";"kg";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";599,38;"67";"kg";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";929,88;"67";"kg";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";10511,17;"67";"kg";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";90108,32;"67";"kg";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";1327348,00;"115";"m3";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";11706,93;"67";"kg";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";7887,78;"67";"kg";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";45182,42;"67";"kg";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";3654,83;"67";"kg";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";735,57;"67";"kg";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";600,80;"67";"kg";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";7802,75;"67";"kg";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";549,26;"67";"kg";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";12060,82;"67";"kg";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";1347750,00;"115";"m3";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";369507,49;"67";"kg";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";360888,37;"67";"kg";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";846740,59;"67";"kg";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";77341,03;"67";"kg";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";56326,61;"67";"kg";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";538,46;"67";"kg";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";836,30;"67";"kg";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";9055,12;"67";"kg";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";78710,32;"67";"kg";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";1194736,00;"115";"m3";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";10156,90;"67";"kg";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";6857,72;"67";"kg";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";38772,66;"67";"kg";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";3424,24;"67";"kg";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";852,24;"67";"kg";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1036,03;"67";"kg";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";7247,36;"67";"kg";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";558,47;"67";"kg";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";11708,71;"67";"kg";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";1240340,00;"115";"m3";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";380269,61;"67";"kg";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";347168,58;"67";"kg";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";852512,29;"67";"kg";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";83433,96;"67";"kg";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";57468,54;"67";"kg";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";530,48;"67";"kg";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";893,73;"67";"kg";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";9494,35;"67";"kg";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";84874,62;"67";"kg";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";1254404,00;"115";"m3";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";9249,79;"67";"kg";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";7310,34;"67";"kg";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";49431,48;"67";"kg";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";3920,05;"67";"kg";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";1012,86;"67";"kg";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2134,14;"67";"kg";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";8625,73;"67";"kg";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";421,82;"67";"kg";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";14690,56;"67";"kg";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";1324420,00;"115";"m3";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A5";"A5 - By-Pass";"1305";"MES";702,00;"67";"kg";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A5";"A5 - By-Pass";"1313";"DBO5";531,00;"67";"kg";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A5";"A5 - By-Pass";"1314";"DCO";1318,50;"67";"kg";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A5";"A5 - By-Pass";"1319";"NK";105,90;"67";"kg";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A5";"A5 - By-Pass";"1335";"NH4";51,24;"67";"kg";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A5";"A5 - By-Pass";"1339";"NO2";0,52;"67";"kg";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A5";"A5 - By-Pass";"1340";"NO3";1,04;"67";"kg";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A5";"A5 - By-Pass";"1350";"PT";14,73;"67";"kg";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A5";"A5 - By-Pass";"1551";"NGL";107,40;"67";"kg";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A5";"A5 - By-Pass";"1552";"Volume";1500,00;"115";"m3";"VALIDE"
"2017";"8";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";297338,23;"67";"kg";"VALIDE"
"2017";"8";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";285784,28;"67";"kg";"VALIDE"
"2017";"8";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";711984,12;"67";"kg";"VALIDE"
"2017";"8";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";67043,35;"67";"kg";"VALIDE"
"2017";"8";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";46548,83;"67";"kg";"VALIDE"
"2017";"8";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";357,20;"67";"kg";"VALIDE"
"2017";"8";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";651,82;"67";"kg";"VALIDE"
"2017";"8";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";7703,29;"67";"kg";"VALIDE"
"2017";"8";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";68035,79;"67";"kg";"VALIDE"
"2017";"8";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";1031478,00;"115";"m3";"VALIDE"
"2017";"8";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";6656,59;"67";"kg";"VALIDE"
"2017";"8";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";6352,23;"67";"kg";"VALIDE"
"2017";"8";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";38765,23;"67";"kg";"VALIDE"
"2017";"8";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";3276,42;"67";"kg";"VALIDE"
"2017";"8";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";883,38;"67";"kg";"VALIDE"
"2017";"8";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2717,26;"67";"kg";"VALIDE"
"2017";"8";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";5674,43;"67";"kg";"VALIDE"
"2017";"8";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";327,53;"67";"kg";"VALIDE"
"2017";"8";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";11676,89;"67";"kg";"VALIDE"
"2017";"8";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";1077332,00;"115";"m3";"VALIDE"
"2017";"8";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"8";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"8";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"8";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
