"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"8";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"8";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"8";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"8";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"8";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"8";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"9";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";309805,14;"67";"kg";"VALIDE"
"2017";"9";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";304659,21;"67";"kg";"VALIDE"
"2017";"9";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";708467,51;"67";"kg";"VALIDE"
"2017";"9";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";70675,96;"67";"kg";"VALIDE"
"2017";"9";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";50941,41;"67";"kg";"VALIDE"
"2017";"9";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";553,01;"67";"kg";"VALIDE"
"2017";"9";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";784,56;"67";"kg";"VALIDE"
"2017";"9";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";8018,82;"67";"kg";"VALIDE"
"2017";"9";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";72018,52;"67";"kg";"VALIDE"
"2017";"9";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";1097646,00;"115";"m3";"VALIDE"
"2017";"9";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";7962,83;"67";"kg";"VALIDE"
"2017";"9";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";7824,53;"67";"kg";"VALIDE"
"2017";"9";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";39509,55;"67";"kg";"VALIDE"
"2017";"9";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";2673,89;"67";"kg";"VALIDE"
"2017";"9";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";591,68;"67";"kg";"VALIDE"
"2017";"9";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2545,95;"67";"kg";"VALIDE"
"2017";"9";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";4071,83;"67";"kg";"VALIDE"
"2017";"9";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";311,36;"67";"kg";"VALIDE"
"2017";"9";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";9300,57;"67";"kg";"VALIDE"
"2017";"9";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";1072900,00;"115";"m3";"VALIDE"
"2017";"9";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"9";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"9";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"9";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"9";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"9";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"9";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"9";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"9";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"9";"216";"Périm. gestion autosurv. DPPC";"Collective";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";550000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4886366,35;"67";"kg";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4176786,56;"67";"kg";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";9524882,44;"67";"kg";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";941436,50;"67";"kg";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";671158,76;"67";"kg";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1597,03;"67";"kg";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2193,81;"67";"kg";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";95255,09;"67";"kg";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";41705,02;"67";"kg";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";944754,48;"67";"kg";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";14434828,00;"115";"m3";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";131775,90;"67";"kg";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";64018,58;"67";"kg";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";429271,82;"67";"kg";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";32157,15;"67";"kg";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";10853,46;"67";"kg";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2145,81;"67";"kg";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";225972,95;"67";"kg";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";16238,88;"67";"kg";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";11019,99;"67";"kg";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";260363,40;"67";"kg";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";14434828,00;"115";"m3";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3553384,47;"67";"kg";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2787488,05;"67";"kg";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6647563,56;"67";"kg";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";655070,32;"67";"kg";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";479217,57;"67";"kg";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";293,69;"67";"kg";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1021,22;"67";"kg";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";66839,85;"67";"kg";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";29852,98;"67";"kg";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";656385,74;"67";"kg";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9793360,00;"115";"m3";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";54141,46;"67";"kg";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";21472,89;"67";"kg";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";200891,89;"67";"kg";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";12005,81;"67";"kg";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";2168,43;"67";"kg";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";639,84;"67";"kg";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";174450,97;"67";"kg";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";9979,12;"67";"kg";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";8007,75;"67";"kg";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";187163,78;"67";"kg";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";9793360,00;"115";"m3";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";354,00;"67";"kg";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";384,00;"67";"kg";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";763,00;"67";"kg";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";68,90;"67";"kg";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";49,58;"67";"kg";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,02;"67";"kg";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,09;"67";"kg";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";7,70;"67";"kg";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";3,20;"67";"kg";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";69,03;"67";"kg";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";1000,00;"115";"m3";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4619599,89;"67";"kg";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3599367,68;"67";"kg";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8738084,50;"67";"kg";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";777668,93;"67";"kg";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";555619,71;"67";"kg";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1442,89;"67";"kg";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2086,24;"67";"kg";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";82148,39;"67";"kg";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";33810,55;"67";"kg";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";781199,42;"67";"kg";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";12509856,00;"115";"m3";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";97857,50;"67";"kg";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";33522,24;"67";"kg";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";293402,94;"67";"kg";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";16973,52;"67";"kg";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";2190,71;"67";"kg";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";467,82;"67";"kg";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";210512,69;"67";"kg";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";17802,94;"67";"kg";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";15591,11;"67";"kg";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";228034,98;"67";"kg";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";12508856,00;"115";"m3";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";241,80;"67";"kg";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";177,45;"67";"kg";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";403,65;"67";"kg";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";40,82;"67";"kg";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";29,36;"67";"kg";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,01;"67";"kg";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,06;"67";"kg";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";4,09;"67";"kg";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";1,62;"67";"kg";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";40,90;"67";"kg";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";650,00;"115";"m3";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5169983,05;"67";"kg";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3918772,41;"67";"kg";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";9165270,20;"67";"kg";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";865622,75;"67";"kg";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";598287,37;"67";"kg";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";5584,27;"67";"kg";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";9827,93;"67";"kg";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";86324,84;"67";"kg";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";34295,90;"67";"kg";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";881040,82;"67";"kg";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";18877322,00;"115";"m3";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";259893,52;"67";"kg";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";93391,12;"67";"kg";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";500009,04;"67";"kg";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";35450,41;"67";"kg";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";10087,72;"67";"kg";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1132,37;"67";"kg";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";276059,37;"67";"kg";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";19741,25;"67";"kg";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";13743,08;"67";"kg";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";312747,99;"67";"kg";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";18876672,00;"115";"m3";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";26392,13;"67";"kg";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";10179,26;"67";"kg";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";26501,13;"67";"kg";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";895,14;"67";"kg";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";546,30;"67";"kg";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";6,41;"67";"kg";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";10,29;"67";"kg";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";110,78;"67";"kg";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";39,76;"67";"kg";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";911,87;"67";"kg";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";18349,00;"115";"m3";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4658189,09;"67";"kg";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3596273,79;"67";"kg";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8312113,45;"67";"kg";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";762005,41;"67";"kg";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";530663,37;"67";"kg";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2796,74;"67";"kg";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3894,70;"67";"kg";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";79012,45;"67";"kg";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";32746,87;"67";"kg";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";767936,60;"67";"kg";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";12296534,00;"115";"m3";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";105667,56;"67";"kg";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";48203,97;"67";"kg";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";364485,28;"67";"kg";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";22410,91;"67";"kg";"VALIDE"
