"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";4100,82;"67";"kg";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1134,07;"67";"kg";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";205240,67;"67";"kg";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";14720,72;"67";"kg";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";10373,95;"67";"kg";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";228864,81;"67";"kg";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";12278185,00;"115";"m3";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5412896,75;"67";"kg";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3935042,02;"67";"kg";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";9547657,34;"67";"kg";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";904957,52;"67";"kg";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";632651,04;"67";"kg";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3242,06;"67";"kg";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";8325,41;"67";"kg";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";94657,01;"67";"kg";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";37636,02;"67";"kg";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";916529,40;"67";"kg";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";16997334,00;"115";"m3";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";181811,91;"67";"kg";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";86190,10;"67";"kg";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";510320,02;"67";"kg";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";32992,49;"67";"kg";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";8414,21;"67";"kg";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1879,30;"67";"kg";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";260846,62;"67";"kg";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";24724,89;"67";"kg";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";19177,97;"67";"kg";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";295819,18;"67";"kg";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";16997334,00;"115";"m3";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4873988,35;"67";"kg";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3811315,29;"67";"kg";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";9119156,59;"67";"kg";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";879881,02;"67";"kg";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";622854,13;"67";"kg";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";417,05;"67";"kg";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1788,32;"67";"kg";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";89605,99;"67";"kg";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";36670,27;"67";"kg";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";882087,24;"67";"kg";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";12941466,00;"115";"m3";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";94631,94;"67";"kg";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";50704,76;"67";"kg";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";358375,54;"67";"kg";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";20796,91;"67";"kg";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";3059,39;"67";"kg";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";877,33;"67";"kg";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";223305,47;"67";"kg";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";15401,91;"67";"kg";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";11856,51;"67";"kg";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";245065,71;"67";"kg";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";12941466,00;"115";"m3";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";27230,00;"67";"kg";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";5018,10;"67";"kg";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";19858,45;"67";"kg";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";883,03;"67";"kg";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";576,75;"67";"kg";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";6,99;"67";"kg";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";1,94;"67";"kg";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";99,19;"67";"kg";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";40,86;"67";"kg";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";891,97;"67";"kg";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";19450,00;"115";"m3";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5390120,81;"67";"kg";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3905652,97;"67";"kg";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";9775157,68;"67";"kg";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";921881,14;"67";"kg";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";656107,77;"67";"kg";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";676,67;"67";"kg";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2017,64;"67";"kg";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";95596,68;"67";"kg";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";39314,12;"67";"kg";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";924576,48;"67";"kg";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";14645331,00;"115";"m3";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";105412,61;"67";"kg";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";52770,26;"67";"kg";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";389120,64;"67";"kg";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";24119,70;"67";"kg";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";4382,28;"67";"kg";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";983,63;"67";"kg";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";216588,59;"67";"kg";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";15729,49;"67";"kg";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";11488,39;"67";"kg";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";241774,71;"67";"kg";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";14625881,00;"115";"m3";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";5502,35;"67";"kg";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";3245,69;"67";"kg";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";8469,44;"67";"kg";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";142,36;"67";"kg";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";92,66;"67";"kg";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,08;"67";"kg";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,27;"67";"kg";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";17,55;"67";"kg";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";6,96;"67";"kg";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";142,72;"67";"kg";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";2786,00;"115";"m3";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4925752,56;"67";"kg";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3769457,65;"67";"kg";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";9211345,57;"67";"kg";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";875617,02;"67";"kg";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";622830,65;"67";"kg";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";416,48;"67";"kg";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3091,17;"67";"kg";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";89963,67;"67";"kg";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";36811,98;"67";"kg";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";879126,02;"67";"kg";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";13887932,00;"115";"m3";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";141410,30;"67";"kg";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";59527,12;"67";"kg";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";395292,71;"67";"kg";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";26878,80;"67";"kg";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";5448,27;"67";"kg";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1102,77;"67";"kg";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";203269,28;"67";"kg";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";25011,64;"67";"kg";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";20686,93;"67";"kg";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";231329,25;"67";"kg";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";13885146,00;"115";"m3";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";6553,44;"67";"kg";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";4437,81;"67";"kg";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";14087,76;"67";"kg";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";503,50;"67";"kg";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";304,72;"67";"kg";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";15,15;"67";"kg";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";6,88;"67";"kg";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";57,11;"67";"kg";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";18,38;"67";"kg";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";525,55;"67";"kg";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";21073,00;"115";"m3";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4256510,50;"67";"kg";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3294941,06;"67";"kg";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8007560,69;"67";"kg";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";759052,68;"67";"kg";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";538543,30;"67";"kg";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1074,17;"67";"kg";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1924,46;"67";"kg";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";79521,90;"67";"kg";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";33714,33;"67";"kg";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";762052,46;"67";"kg";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";13049632,00;"115";"m3";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";118294,90;"67";"kg";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";45784,25;"67";"kg";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";357063,55;"67";"kg";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";22544,32;"67";"kg";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";4521,20;"67";"kg";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";773,49;"67";"kg";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";198372,16;"67";"kg";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";22183,56;"67";"kg";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";17827,65;"67";"kg";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";221766,37;"67";"kg";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";13028559,00;"115";"m3";"VALIDE"
"2017";"8";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"8";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"8";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"8";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"8";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"8";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"8";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"8";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"8";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"8";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"8";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4012519,70;"67";"kg";"VALIDE"
"2017";"8";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2875119,53;"67";"kg";"VALIDE"
"2017";"8";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7108421,43;"67";"kg";"VALIDE"
"2017";"8";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";667864,74;"67";"kg";"VALIDE"
"2017";"8";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";460867,29;"67";"kg";"VALIDE"
"2017";"8";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";431,30;"67";"kg";"VALIDE"
"2017";"8";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1605,58;"67";"kg";"VALIDE"
"2017";"8";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";69332,66;"67";"kg";"VALIDE"
"2017";"8";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";29623,97;"67";"kg";"VALIDE"
"2017";"8";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";669902,40;"67";"kg";"VALIDE"
"2017";"8";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";12571128,00;"115";"m3";"VALIDE"
"2017";"8";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";82290,19;"67";"kg";"VALIDE"
"2017";"8";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";30164,16;"67";"kg";"VALIDE"
"2017";"8";"216";"Périm. gestion autosurv. DPPC";"Collective";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";3600000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";277945,54;"67";"kg";"VALIDE"
