"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1473,45;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";10914,00;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";150,53;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";51,70;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";471,46;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";60,40;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";27,71;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,60;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";23,27;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";21,14;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";27,07;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";86,27;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";10914,00;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3965,43;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2744,74;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8435,36;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1255,96;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";944,37;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,53;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,03;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";136,75;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";80,31;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1260,52;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9260,00;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";129,56;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";44,44;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";407,57;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";51,98;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";23,85;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,24;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";19,87;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";18,19;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";22,97;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";74,10;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";9260,00;"115";"m3";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3519,96;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2426,47;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7531,58;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1131,30;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";852,95;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,47;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,63;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";122,75;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";72,05;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1135,41;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8307,00;"115";"m3";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";123,46;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";40,58;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";367,01;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";46,88;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";21,60;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,11;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";18,74;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";16,71;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";20,61;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";67,73;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8307,00;"115";"m3";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3022,33;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2102,97;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6465,94;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";969,77;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";731,56;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,40;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,11;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";105,48;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";61,71;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";973,29;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7115,00;"115";"m3";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";98,36;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";33,39;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";307,69;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";39,44;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";18,10;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,71;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";15,05;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";13,59;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";17,65;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";56,20;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7115,00;"115";"m3";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5065,55;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3438,07;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";10560,43;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1594,23;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1198,73;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,67;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,11;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";173,59;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";101,95;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1600,02;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";11754,00;"115";"m3";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";163,69;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";55,66;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";510,22;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";65,98;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";30,28;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,85;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";25,22;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";23,09;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";29,16;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";94,05;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";11754,00;"115";"m3";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4927,04;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3382,44;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";10408,69;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1546,08;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1162,52;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,65;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,96;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";168,34;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";98,87;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1551,69;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";11399,00;"115";"m3";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";157,01;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";54,02;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";496,07;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";63,99;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";29,37;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,76;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";24,46;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";22,39;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";28,28;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";91,21;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";11399,00;"115";"m3";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4101,86;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2855,80;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8580,44;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1267,42;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";949,74;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,52;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,99;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";138,16;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";80,86;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1271,94;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9323,00;"115";"m3";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";137,71;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";46,99;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";418,18;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";53,44;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";24,45;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,21;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";19,46;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";18,60;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";23,13;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";75,12;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";9323,00;"115";"m3";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4293,86;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2947,42;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";9068,11;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1349,14;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1014,44;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,57;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,33;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";146,90;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";86,27;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1354,04;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9947,00;"115";"m3";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";140,46;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";47,68;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";434,61;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";55,83;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";25,63;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,41;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";21,35;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";19,54;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";24,67;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";79,59;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";9947,00;"115";"m3";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3936,63;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2685,67;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8277,48;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1226,66;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";922,35;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,51;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,93;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";133,56;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";78,44;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1231,12;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9044,00;"115";"m3";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";127,68;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";43,74;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";396,59;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";50,77;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";23,30;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,19;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";19,41;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";17,77;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";22,43;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";72,37;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";9044,00;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2858,54;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1962,18;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6036,90;"67";"kg";"VALIDE"
