"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";898,16;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";675,34;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,38;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,88;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";97,79;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";57,43;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";901,42;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6622,00;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";93,50;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";31,74;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";289,33;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";37,17;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";17,06;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,60;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";14,21;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";13,01;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";16,42;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";52,99;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6622,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3089,66;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2027,25;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6385,62;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";931,39;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";700,33;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,39;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,98;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";101,41;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";59,56;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";934,77;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6867,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";101,50;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";32,98;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";304,41;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";38,54;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";17,69;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,66;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";14,73;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";13,49;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";17,03;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";54,95;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6867,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3322,03;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2322,03;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7153,84;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1064,31;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";800,27;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,45;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,41;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";115,89;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";68,06;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1068,17;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7847,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";107,17;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";36,73;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";333,09;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";44,05;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";20,21;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,90;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";16,84;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";15,41;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";19,46;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";62,79;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039505601000";"BELLOY EN FRANCE";"95";"95056";"Belloy-en-France";"653736,216700003";"6887366,9986";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7847,00;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";300000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";62,60;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";300000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";54,35;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";300000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";115,41;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";300000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";11,35;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";300000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";7,45;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";300000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,08;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";300000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,13;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";300000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";1,10;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";300000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";300000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";11,69;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";300000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";172,00;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";300000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";470668,01;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";300000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";446693,21;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";300000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";1055508,53;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";300000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";106350,86;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";300000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";75761,90;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";300000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";418,81;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";300000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";811,93;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";300000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";11957,35;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";300000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";300000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";107893,45;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";300000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";1566263,00;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";300000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";23189,03;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";300000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";4933,51;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";300000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";68459,99;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";300000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";10271,69;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";300000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";6658,45;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";300000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";242,12;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";300000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";10656,56;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";300000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";816,37;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";300000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";300000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";21196,87;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";300000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";1566150,00;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";300000;"A5";"A5 - By-Pass";"1305";"MES";59,21;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";300000;"A5";"A5 - By-Pass";"1313";"DBO5";64,74;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";300000;"A5";"A5 - By-Pass";"1314";"DCO";91,64;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";300000;"A5";"A5 - By-Pass";"1319";"NK";9,15;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";300000;"A5";"A5 - By-Pass";"1335";"NH4";5,36;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";300000;"A5";"A5 - By-Pass";"1339";"NO2";0,03;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";300000;"A5";"A5 - By-Pass";"1340";"NO3";0,30;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";300000;"A5";"A5 - By-Pass";"1350";"PT";1,46;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";300000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";300000;"A5";"A5 - By-Pass";"1551";"NGL";9,49;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";300000;"A5";"A5 - By-Pass";"1552";"Volume";113,00;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";300000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";61,75;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";300000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";48,61;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";300000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";123,51;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";300000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";12,70;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";300000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";11,09;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";300000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,05;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";300000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,15;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";300000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";1,41;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";300000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";300000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";12,92;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";300000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";219,00;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";300000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";537275,45;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";300000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";492273,86;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";300000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";1051696,59;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";300000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";109254,74;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";300000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";79338,17;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";300000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";216,64;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";300000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";610,20;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";300000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";11620,14;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";300000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";300000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";109570,76;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";300000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";1532811,00;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";300000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";7503,96;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";300000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";1187,44;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";300000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";45061,27;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";300000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";9169,84;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";300000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";6497,86;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";300000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";205,87;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";300000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";4513,33;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";300000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";666,84;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";300000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";300000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";14290,18;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";300000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";1532792,00;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";300000;"A5";"A5 - By-Pass";"1305";"MES";4,25;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";300000;"A5";"A5 - By-Pass";"1313";"DBO5";2,20;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";300000;"A5";"A5 - By-Pass";"1314";"DCO";6,76;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";300000;"A5";"A5 - By-Pass";"1319";"NK";1,14;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";300000;"A5";"A5 - By-Pass";"1335";"NH4";0,91;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";300000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";300000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";300000;"A5";"A5 - By-Pass";"1350";"PT";0,23;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";300000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";300000;"A5";"A5 - By-Pass";"1551";"NGL";1,14;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";300000;"A5";"A5 - By-Pass";"1552";"Volume";19,00;"115";"m3";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";300000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";1318,36;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";300000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";1161,27;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";300000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";2171,46;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";300000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";192,85;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";300000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";122,36;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";300000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";1,89;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";300000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";2,61;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";300000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";14,89;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";300000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";300000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";195,97;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";300000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";3443,00;"115";"m3";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";300000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";520191,13;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";300000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";535564,54;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";300000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";991080,85;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";300000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";105333,41;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";300000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";74119,25;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";300000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";315,66;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";300000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";862,17;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";300000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";10466,78;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";300000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";300000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";103693,39;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";300000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";1527791,00;"115";"m3";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";300000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";18061,19;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";300000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";2773,48;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";300000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";69329,15;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";300000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";8595,19;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";300000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";5484,87;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";300000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";304,86;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";300000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";7500,72;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";300000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";880,78;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";300000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";300000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";16365,38;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";300000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";1527791,00;"115";"m3";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";300000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";300000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";300000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";300000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";300000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";300000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";300000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
