"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";300000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";139,66;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";300000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";5365,29;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";300000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";1040,01;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";300000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";300000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";12263,30;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";300000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";1534675,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";300000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";300000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";300000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";300000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";300000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";300000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";300000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";300000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";300000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";300000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";300000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";6044,37;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";6368,02;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";15473,55;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1662,67;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1125,36;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";5,02;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";7,67;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";223,31;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1675,37;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";16233,00;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";116,85;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";58,50;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";394,92;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";72,90;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";38,63;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";6,70;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";90,04;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";15,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";169,63;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";17119,00;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5741,71;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";6323,48;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";15074,79;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1544,01;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1042,48;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";4,59;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";6,94;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";213,80;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1555,55;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";14859,00;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";102,12;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";51,62;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";343,32;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";62,88;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";33,29;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";5,77;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";78,89;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";12,73;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";147,53;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";14844,00;"115";"m3";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5584,17;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5794,81;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";14218,26;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1486,09;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1005,85;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";4,48;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";6,85;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";199,59;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1497,44;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";14509,00;"115";"m3";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";108,56;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";53,16;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";353,83;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";66,30;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";35,13;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";6,09;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";81,88;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";13,64;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";154,27;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";15569,00;"115";"m3";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";6678,39;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";7119,50;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";17234,81;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1844,44;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1249,65;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";5,65;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";8,92;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";246,85;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1859,02;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";18212,00;"115";"m3";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";119,39;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";58,44;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";395,61;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";71,53;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";37,49;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";6,64;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";92,10;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";15,32;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";170,27;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";17107,00;"115";"m3";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5219,74;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5608,25;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";13637,11;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1467,73;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";993,93;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";4,43;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";6,70;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";194,45;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1478,87;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";14366,00;"115";"m3";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";120,13;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";57,02;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";346,99;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";62,17;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";31,65;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";5,88;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";78,98;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";12,85;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";147,02;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";14487,00;"115";"m3";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5705,24;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";6098,32;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";14780,50;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1601,01;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1083,63;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";4,83;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";7,38;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";215,03;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1613,24;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";15631,00;"115";"m3";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";106,42;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";51,66;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";353,93;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";63,16;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";33,46;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";5,80;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";78,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";12,99;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";146,96;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";14831,00;"115";"m3";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5383,56;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5745,11;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";13922,60;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1503,75;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1019,76;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";4,54;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";6,87;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";199,68;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1515,18;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";14722,00;"115";"m3";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";98,42;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";48,97;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";325,92;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";62,77;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";34,30;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";5,79;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";75,95;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";12,98;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";144,51;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";14341,00;"115";"m3";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5492,62;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5850,56;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";14238,90;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1538,94;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1041,62;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";4,64;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";7,10;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";206,69;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1550,69;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";15025,00;"115";"m3";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";104,93;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";52,61;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";356,13;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";65,58;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";34,75;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";6,03;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";80,99;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";13,49;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";152,60;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";15400,00;"115";"m3";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5667,96;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";5100;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5992,08;"67";"kg";"VALIDE"
