"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";882,82;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";90,44;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";41,73;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,79;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";127,31;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";19,71;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";221,53;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";37910,00;"115";"m3";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A5";"A5 - By-Pass";"1305";"MES";72,66;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A5";"A5 - By-Pass";"1313";"DBO5";42,29;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A5";"A5 - By-Pass";"1314";"DCO";143,89;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A5";"A5 - By-Pass";"1319";"NK";16,55;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A5";"A5 - By-Pass";"1335";"NH4";12,37;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A5";"A5 - By-Pass";"1339";"NO2";0,03;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A5";"A5 - By-Pass";"1340";"NO3";0,10;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A5";"A5 - By-Pass";"1350";"PT";1,99;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A5";"A5 - By-Pass";"1551";"NGL";16,69;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A5";"A5 - By-Pass";"1552";"Volume";236,00;"115";"m3";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";8501,74;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4888,34;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";16597,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1906,02;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1424,17;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,61;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";12,27;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";229,16;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1921,93;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";27170,00;"115";"m3";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";204,19;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";83,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";645,46;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";66,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";30,46;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,77;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";92,92;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";14,39;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";161,68;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";27669,00;"115";"m3";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";10145,65;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5995,60;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";20381,41;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2345,50;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1753,32;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";4,52;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";15,05;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";281,85;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2365,09;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";33855,00;"115";"m3";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";262,35;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";103,26;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";801,60;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";84,30;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";39,67;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,72;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";114,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";17,62;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";202,01;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";34423,00;"115";"m3";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A5";"A5 - By-Pass";"1305";"MES";78,51;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A5";"A5 - By-Pass";"1313";"DBO5";45,70;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A5";"A5 - By-Pass";"1314";"DCO";155,48;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A5";"A5 - By-Pass";"1319";"NK";17,88;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A5";"A5 - By-Pass";"1335";"NH4";13,36;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A5";"A5 - By-Pass";"1339";"NO2";0,03;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A5";"A5 - By-Pass";"1340";"NO3";0,11;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A5";"A5 - By-Pass";"1350";"PT";2,15;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A5";"A5 - By-Pass";"1551";"NGL";18,03;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A5";"A5 - By-Pass";"1552";"Volume";255,00;"115";"m3";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";7970,20;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4647,65;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";15744,48;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1815,52;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1356,56;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,44;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";11,69;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";218,28;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1830,68;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";25880,00;"115";"m3";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";205,13;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";80,85;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";625,17;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";64,29;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";29,67;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,69;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";90,50;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";14,01;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";157,48;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";26950,00;"115";"m3";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";9384,85;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5474,50;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";18605,52;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2139,57;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1597,72;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";4,01;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";13,86;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";257,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2157,46;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";30590,00;"115";"m3";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";225,69;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";90,24;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";702,83;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";72,23;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";33,48;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,98;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";99,80;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";15,71;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";175,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";30083,00;"115";"m3";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A5";"A5 - By-Pass";"1305";"MES";90,52;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A5";"A5 - By-Pass";"1313";"DBO5";52,69;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A5";"A5 - By-Pass";"1314";"DCO";179,26;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A5";"A5 - By-Pass";"1319";"NK";20,62;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A5";"A5 - By-Pass";"1335";"NH4";15,41;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A5";"A5 - By-Pass";"1339";"NO2";0,03;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A5";"A5 - By-Pass";"1340";"NO3";0,13;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A5";"A5 - By-Pass";"1350";"PT";2,47;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A5";"A5 - By-Pass";"1551";"NGL";20,79;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A5";"A5 - By-Pass";"1552";"Volume";294,00;"115";"m3";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";7630,72;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4449,25;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";15134,04;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1738,22;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1298,79;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,30;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";11,19;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";208,99;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1752,72;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";24778,00;"115";"m3";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";190,49;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";76,48;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";589,93;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";60,82;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";28,07;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,55;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";85,62;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";13,25;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";148,98;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";25495,00;"115";"m3";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";6670,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3876,61;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";13207,95;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1517,12;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1132,14;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,88;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";9,61;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";182,68;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1529,63;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";21555,00;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";171,39;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";64,87;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";517,30;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";52,10;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";23,74;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";6700;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,19;"67";"kg";"VALIDE"
