"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,88;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";44,92;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";20,15;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";133,60;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";33612,00;"115";"m3";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A5";"A5 - By-Pass";"1305";"MES";686,24;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A5";"A5 - By-Pass";"1313";"DBO5";582,01;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A5";"A5 - By-Pass";"1314";"DCO";1800,60;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A5";"A5 - By-Pass";"1319";"NK";154,46;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A5";"A5 - By-Pass";"1335";"NH4";113,77;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A5";"A5 - By-Pass";"1339";"NO2";0,07;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A5";"A5 - By-Pass";"1340";"NO3";0,54;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A5";"A5 - By-Pass";"1350";"PT";14,71;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A5";"A5 - By-Pass";"1551";"NGL";154,74;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A5";"A5 - By-Pass";"1552";"Volume";2385,00;"115";"m3";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";6670,56;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5654,19;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";17505,51;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1509,78;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1112,01;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,69;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,36;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";143,80;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1512,52;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";23311,00;"115";"m3";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";96,08;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";74,99;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";440,78;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";52,12;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";26,02;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,13;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";27,03;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";12,13;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";80,42;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";20232,00;"115";"m3";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A5";"A5 - By-Pass";"1305";"MES";322,83;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A5";"A5 - By-Pass";"1313";"DBO5";273,80;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A5";"A5 - By-Pass";"1314";"DCO";847,07;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A5";"A5 - By-Pass";"1319";"NK";72,66;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A5";"A5 - By-Pass";"1335";"NH4";53,52;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A5";"A5 - By-Pass";"1339";"NO2";0,03;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A5";"A5 - By-Pass";"1340";"NO3";0,25;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A5";"A5 - By-Pass";"1350";"PT";6,92;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A5";"A5 - By-Pass";"1551";"NGL";72,80;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A5";"A5 - By-Pass";"1552";"Volume";1122,00;"115";"m3";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";7975,38;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";6715,27;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";20877,45;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1800,55;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1327,34;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,83;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";6,38;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";171,89;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1803,74;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";27782,00;"115";"m3";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";117,97;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";91,71;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";545,62;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";63,70;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";31,57;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,39;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";33,07;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";15,23;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";98,33;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";24720,00;"115";"m3";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A5";"A5 - By-Pass";"1305";"MES";265,57;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A5";"A5 - By-Pass";"1313";"DBO5";225,24;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A5";"A5 - By-Pass";"1314";"DCO";696,83;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A5";"A5 - By-Pass";"1319";"NK";59,77;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A5";"A5 - By-Pass";"1335";"NH4";44,03;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A5";"A5 - By-Pass";"1339";"NO2";0,02;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A5";"A5 - By-Pass";"1340";"NO3";0,21;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A5";"A5 - By-Pass";"1350";"PT";5,69;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A5";"A5 - By-Pass";"1551";"NGL";59,88;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A5";"A5 - By-Pass";"1552";"Volume";923,00;"115";"m3";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4944,46;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4155,15;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";12792,49;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1093,20;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";805,18;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,50;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,88;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";104,12;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1095,18;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";16879,00;"115";"m3";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";69,89;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";53,90;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";320,15;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";37,47;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";18,71;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,81;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";19,43;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";8,72;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";57,80;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";14543,00;"115";"m3";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A5";"A5 - By-Pass";"1305";"MES";58,98;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A5";"A5 - By-Pass";"1313";"DBO5";50,02;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A5";"A5 - By-Pass";"1314";"DCO";154,76;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A5";"A5 - By-Pass";"1319";"NK";13,27;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A5";"A5 - By-Pass";"1335";"NH4";9,77;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A5";"A5 - By-Pass";"1339";"NO2";6,15081610625982e-03;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A5";"A5 - By-Pass";"1340";"NO3";0,04;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A5";"A5 - By-Pass";"1350";"PT";1,26;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A5";"A5 - By-Pass";"1551";"NGL";13,30;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A5";"A5 - By-Pass";"1552";"Volume";205,00;"115";"m3";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";7409,22;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";6374,82;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";20033,61;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1681,58;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1235,09;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,78;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";6,02;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";159,84;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1684,86;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";26205,00;"115";"m3";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";115,97;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";87,40;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";522,13;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";60,95;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";30,24;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,30;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";30,92;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";13,70;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";93,32;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";23694,00;"115";"m3";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A5";"A5 - By-Pass";"1305";"MES";998,43;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A5";"A5 - By-Pass";"1313";"DBO5";846,78;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A5";"A5 - By-Pass";"1314";"DCO";2619,75;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A5";"A5 - By-Pass";"1319";"NK";224,74;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A5";"A5 - By-Pass";"1335";"NH4";165,53;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A5";"A5 - By-Pass";"1339";"NO2";0,10;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A5";"A5 - By-Pass";"1340";"NO3";0,79;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A5";"A5 - By-Pass";"1350";"PT";21,40;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A5";"A5 - By-Pass";"1551";"NGL";225,14;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A5";"A5 - By-Pass";"1552";"Volume";3470,00;"115";"m3";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";6361,47;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5535,15;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";16732,73;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1424,16;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1048,95;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,65;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,05;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";135,64;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1426,74;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";21989,00;"115";"m3";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";94,25;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";72,84;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";429,86;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";50,64;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";25,28;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,10;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";26,26;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";11,78;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";78,13;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";19656,00;"115";"m3";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A5";"A5 - By-Pass";"1305";"MES";18,99;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A5";"A5 - By-Pass";"1313";"DBO5";16,10;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A5";"A5 - By-Pass";"1314";"DCO";49,82;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A5";"A5 - By-Pass";"1319";"NK";4,27;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A5";"A5 - By-Pass";"1335";"NH4";3,14;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A5";"A5 - By-Pass";"1339";"NO2";1,9802627464056e-03;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A5";"A5 - By-Pass";"1340";"NO3";0,01;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A5";"A5 - By-Pass";"1350";"PT";0,40;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A5";"A5 - By-Pass";"1551";"NGL";4,28;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A5";"A5 - By-Pass";"1552";"Volume";66,00;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5707,57;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4841,61;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";14926,40;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1281,80;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";944,10;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,59;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,55;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";122,08;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1284,13;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";19791,00;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";85,23;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";66,86;"67";"kg";"VALIDE"
