"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";395,23;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";46,44;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";23,18;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";24,08;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";10,80;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";71,64;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";18024,00;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5391,93;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4567,78;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";14182,41;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1221,13;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";900,36;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,56;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,31;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";116,16;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1223,28;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";18766,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";81,55;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";64,15;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";378,02;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";44,22;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";22,21;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,97;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";23,18;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";10,74;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";68,47;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";17302,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A5";"A5 - By-Pass";"1305";"MES";9,49;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A5";"A5 - By-Pass";"1313";"DBO5";8,05;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A5";"A5 - By-Pass";"1314";"DCO";24,91;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A5";"A5 - By-Pass";"1319";"NK";2,13;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A5";"A5 - By-Pass";"1335";"NH4";1,57;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A5";"A5 - By-Pass";"1339";"NO2";9,90131373202801e-04;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A5";"A5 - By-Pass";"1340";"NO3";7,58999579396546e-03;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A5";"A5 - By-Pass";"1350";"PT";0,20;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A5";"A5 - By-Pass";"1551";"NGL";2,14;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A5";"A5 - By-Pass";"1552";"Volume";33,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";6490,10;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5492,68;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";16904,26;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1462,05;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1076,85;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,67;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,19;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";139,25;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1464,70;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";22574,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";97,87;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";75,44;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";443,37;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";52,45;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";26,19;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,13;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";27,20;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";12,20;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";80,92;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";20359,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A5";"A5 - By-Pass";"1305";"MES";246,66;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A5";"A5 - By-Pass";"1313";"DBO5";206,77;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A5";"A5 - By-Pass";"1314";"DCO";621,26;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A5";"A5 - By-Pass";"1319";"NK";55,76;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A5";"A5 - By-Pass";"1335";"NH4";41,07;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A5";"A5 - By-Pass";"1339";"NO2";0,02;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A5";"A5 - By-Pass";"1340";"NO3";0,19;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A5";"A5 - By-Pass";"1350";"PT";5,31;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A5";"A5 - By-Pass";"1551";"NGL";55,86;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";7000;"A5";"A5 - By-Pass";"1552";"Volume";861,00;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3356,52;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2423,75;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5663,40;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";712,78;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";534,76;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";5,29;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";24,24;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";76,88;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";57,28;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";742,33;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";11638,00;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";124,91;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";49,13;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";379,23;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";48,08;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";27,08;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,88;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";28,64;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";18,76;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";78,62;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";11618,00;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2976,63;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2147,15;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5029,16;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";628,43;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";468,35;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";4,19;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";17,58;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";67,56;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";50,49;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";650,22;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";10258,00;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";109,90;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";43,80;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";338,46;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";40,80;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";21,66;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,63;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";25,86;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";16,98;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";68,31;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";10338,00;"115";"m3";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3077,66;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2224,81;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5218,33;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";651,20;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";485,31;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";4,21;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";17,71;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";69,75;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";52,31;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";673,15;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";10628,00;"115";"m3";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";113,82;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";45,31;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";350,83;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";41,81;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";21,94;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,75;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";26,73;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";17,64;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";70,31;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";10637,00;"115";"m3";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3614,25;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2629,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6137,89;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";771,93;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";576,25;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";5,43;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";21,14;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";82,29;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";62,36;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";798,51;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";12671,00;"115";"m3";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";169,74;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";67,48;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";524,12;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";63,84;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";33,55;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,54;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";39,78;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";26,93;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";106,18;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";16062,00;"115";"m3";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3145,79;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2264,08;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5324,23;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";661,03;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";492,04;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";4,41;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";18,40;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";71,84;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";52,97;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";683,86;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";10763,00;"115";"m3";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";115,44;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";46,46;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";354,44;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";44,27;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";24,23;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,68;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";26,34;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";17,63;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";72,32;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";10812,00;"115";"m3";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3648,14;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2614,02;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6056,16;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";759,54;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";566,33;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";5,03;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";21,08;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";82,10;"67";"kg";"VALIDE"
