"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";60,87;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";785,68;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";12367,56;"115";"m3";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";131,41;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";52,92;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";408,57;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";48,79;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";25,81;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,94;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";30,67;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";20,28;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";81,42;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";12509,56;"115";"m3";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3046,47;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2206,49;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5160,41;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";644,10;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";480,47;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";4,25;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";17,38;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";69,39;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";51,65;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";665,75;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";10495,00;"115";"m3";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";119,70;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";46,76;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";357,12;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";42,51;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";22,06;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,67;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";27,58;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";17,60;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";71,79;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";10868,00;"115";"m3";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3291,08;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2361,05;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5558,27;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";695,22;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";516,53;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";4,49;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";18,89;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";74,35;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";55,74;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";718,62;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";11326,00;"115";"m3";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";129,65;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";50,60;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";395,40;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";47,50;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";24,64;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,89;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";30,96;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";19,89;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";80,37;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";11961,00;"115";"m3";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3003,41;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2165,86;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5089,70;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";635,07;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";473,05;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";4,11;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";17,31;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";68,29;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";51,13;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";656,51;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";10388,00;"115";"m3";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";112,30;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";45,55;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";351,69;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";41,60;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";22,04;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,68;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";26,57;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";17,73;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";69,88;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";10770,00;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2670,61;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1937,83;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4558,01;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";568,44;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";422,36;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,53;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";14,98;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";60,68;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";45,54;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";586,96;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9253,00;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";94,56;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";38,97;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";298,74;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";35,18;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";18,29;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,47;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";23,88;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";15,19;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";60,55;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";9231,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2657,71;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1899,18;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4467,01;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";556,91;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";413,79;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,67;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";15,29;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";59,90;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";44,91;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";575,89;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9125,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";97,97;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";38,90;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";302,54;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";35,57;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";18,83;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,42;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";23,43;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";15,21;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";60,45;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";9265,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2922,87;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2112,76;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4945,41;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";613,65;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";457,14;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";4,03;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";16,94;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";66,16;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";49,28;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";634,63;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";10013,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";104,29;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";41,56;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";323,30;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";38,62;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";20,40;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,54;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";24,51;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";16,16;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";64,69;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";9849,00;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";20000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";28203,01;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";20000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";21751,71;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";20000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";53670,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";20000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";5292,84;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";20000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";3364,32;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";20000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";20,99;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";20000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";21,37;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";20000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";572,07;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";20000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";20000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";5335,24;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";20000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";65454,00;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";20000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";2470,20;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";20000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";4807,30;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";20000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";10951,47;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";20000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";3548,66;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";20000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";2782,94;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";20000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";31,86;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";20000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";65,97;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";20000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";71,21;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";20000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";20000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";3646,55;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";20000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";69396,00;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";20000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";27645,12;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";20000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";21842,56;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";20000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";49515,71;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";20000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";5269,58;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";20000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";3293,40;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";20000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";19,74;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";20000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";19,78;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";20000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";555,61;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";20000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";20000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";5309,14;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";20000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";65932,00;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";20000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";173,46;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";20000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";230,95;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";20000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1339,79;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";20000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";186,71;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";20000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";74,16;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";20000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";20,17;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";20000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";259,01;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";20000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";19,86;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";20000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";20000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";465,87;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";20000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";65729,00;"115";"m3";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";20000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";30689,38;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";20000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";22596,02;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";20000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";54981,25;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";20000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";5500,02;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";20000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";3430,52;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";20000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";20,65;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";20000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";20,69;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";20000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";576,24;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";20000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";20000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";5541,41;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";20000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";68979,00;"115";"m3";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";20000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";191,26;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";20000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";251,84;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";20000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1440,66;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";20000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";196,84;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";20000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";73,98;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";20000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";21,99;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";20000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";284,49;"67";"kg";"VALIDE"
