"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";10000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";22,12;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";10000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";33,89;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";10000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";244,40;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";10000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";10000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2072,92;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";10000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";26388,00;"115";"m3";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";10000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";102,63;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";10000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";83,62;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";10000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";574,09;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";10000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";71,71;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";10000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";45,28;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";10000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,07;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";10000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";16,85;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";10000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";35,12;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";10000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";10000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";90,63;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";10000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";26388,00;"115";"m3";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";10000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";7587,17;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";10000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5622,96;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";10000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";16200,50;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";10000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1942,22;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";10000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1448,56;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";10000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";26,76;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";10000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";33,68;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";10000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";235,47;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";10000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";10000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2002,69;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";10000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";25559,00;"115";"m3";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";10000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";98,73;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";10000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";81,05;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";10000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";554,81;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";10000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";69,92;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";10000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";44,13;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";10000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,02;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";10000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";16,99;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";10000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";34,10;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";10000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";10000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";88,93;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";10000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";25559,00;"115";"m3";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";10000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";7252,90;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";10000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5258,06;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";10000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";15075,13;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";10000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1782,81;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";10000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1325,11;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";10000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";20,13;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";10000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";26,55;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";10000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";218,58;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";10000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";10000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1829,50;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";10000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";23401,00;"115";"m3";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";10000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";91,23;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";10000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";74,13;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";10000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";508,28;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";10000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";63,70;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";10000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";40,08;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";10000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,11;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";10000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";14,31;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";10000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";31,35;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";10000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";10000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";80,12;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";10000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";23401,00;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";10000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";8055,03;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";10000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";6001,87;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";10000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";16709,90;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";10000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2019,49;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";10000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1505,49;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";10000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";20,63;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";10000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";30,35;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";10000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";244,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";10000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";10000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2070,50;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";10000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";26336,00;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";10000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";116,91;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";10000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";83,45;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";10000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";569,44;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";10000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";70,87;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";10000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";45,18;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";10000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,07;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";10000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";17,09;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";10000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";37,03;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";10000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";10000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";90,03;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";10000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";26336,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";10000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";6564,65;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";10000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4678,36;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";10000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";13418,37;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";10000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1590,65;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";10000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1184,18;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";10000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";16,37;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";10000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";24,15;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";10000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";194,86;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";10000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";10000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1631,19;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";10000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";21049,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";10000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";87,61;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";10000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";66,67;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";10000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";453,90;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";10000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";57,21;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";10000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";35,99;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";10000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,65;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";10000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";13,45;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";10000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";28,58;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";10000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";10000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";72,31;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";10000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";21049,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";10000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";8336,83;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";10000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";6173,54;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";10000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";17836,47;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";10000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2113,36;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";10000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1583,20;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";10000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";21,72;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";10000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";31,83;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";10000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";256,49;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";10000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";10000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2166,92;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";10000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";27553,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";10000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";105,80;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";10000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";87,32;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";10000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";596,61;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";10000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";75,37;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";10000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";47,47;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";10000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,25;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";10000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";17,95;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";10000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";36,92;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";10000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";10000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";95,57;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";10000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";27553,00;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5639,90;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4411,30;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";10577,24;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1202,67;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";866,03;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";5,88;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";12,08;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";145,83;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";102,49;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1220,65;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";16670,00;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";77,51;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";45,17;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";481,07;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";72,46;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";44,74;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,56;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";21,47;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";23,39;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";9,47;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";97,51;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";14372,00;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4996,60;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3970,73;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";9486,01;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1081,51;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";780,49;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";5,14;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";10,56;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";130,38;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";92,17;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1097,22;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";14992,00;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";81,86;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";46,33;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";493,14;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";70,78;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";42,09;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,44;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";23,25;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";24,87;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";9,80;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";97,48;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";14865,00;"115";"m3";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5745,48;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4535,03;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";10774,10;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1232,35;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";888,89;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";6,01;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";12,14;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";149,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";105,73;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1250,52;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";17197,00;"115";"m3";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";92,79;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";47,88;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";513,14;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";72,85;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";43,23;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,57;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";23,03;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";25,80;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";10,13;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";99,47;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";15368,00;"115";"m3";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";6529,89;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5102,20;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";12269,93;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1399,55;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1012,13;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";6,98;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";13,40;"67";"kg";"VALIDE"
