"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";169,26;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";119,69;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1419,94;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";19468,00;"115";"m3";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";91,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";53,32;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";568,77;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";81,22;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";48,15;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,97;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";25,82;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";28,01;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";11,28;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";111,02;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";17114,00;"115";"m3";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5061,50;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3971,91;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";9496,64;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1082,03;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";780,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";5,22;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";10,61;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";131,61;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";92,66;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1097,87;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";15072,24;"115";"m3";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";73,35;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";42,68;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";453,71;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";65,73;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";39,32;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,14;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";20,80;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";22,72;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";9,02;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";89,69;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";13684,24;"115";"m3";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";6592,43;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5181,22;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";12391,98;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1407,82;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1014,23;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";6,70;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";13,62;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";169,98;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";119,72;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1428,16;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";19591,00;"115";"m3";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";98,27;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";57,43;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";610,09;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";99,04;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";63,16;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,14;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";28,09;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";29,66;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";12,13;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";131,28;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";18452,00;"115";"m3";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5494,06;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4302,82;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";10362,83;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1178,85;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";848,56;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";5,84;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";11,99;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";142,92;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";101,12;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1196,69;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";16448,00;"115";"m3";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";91,59;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";52,98;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";565,19;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";80,56;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";47,61;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,80;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";25,48;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";27,82;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";11,21;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";109,87;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";17011,00;"115";"m3";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";6287,61;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4963,71;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";11779,67;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1345,63;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";971,33;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";6,49;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";13,12;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";162,14;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";115,66;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1365,26;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";18813,00;"115";"m3";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";124,76;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";74,33;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";780,91;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";111,65;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";66,07;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";5,32;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";36,46;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";40,88;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";15,61;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";153,46;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";23679,00;"115";"m3";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5544,45;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4403,72;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";10472,96;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1206,06;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";867,98;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";5,98;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";12,33;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";153,38;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";103,09;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1224,38;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";16903,00;"115";"m3";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";114,31;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";69,65;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";735,99;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";103,93;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";59,96;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,99;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";33,56;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";38,34;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";14,70;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";142,51;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";22394,00;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4819,99;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3799,48;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";9043,22;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1031,32;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";744,09;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";4,85;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";9,88;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";124,69;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";87,96;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1046,07;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";14308,00;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";103,64;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";60,65;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";643,85;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";92,32;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";54,87;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,53;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";30,80;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";31,98;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";12,83;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";127,67;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";19464,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4536,65;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3598,88;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8542,19;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";972,33;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";702,83;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";4,53;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";9,42;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";117,47;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";83,08;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";986,29;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";13513,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";89,03;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";52,59;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";557,84;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";80,05;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";47,66;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,87;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";25,33;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";28,09;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";11,13;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";109,28;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";16884,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5520,96;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4154,97;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";10079,44;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1133,62;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";812,90;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";5,22;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";10,80;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";139,47;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";99,01;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1149,66;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";15852,37;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";99,03;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";58,70;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";630,15;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";88,48;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";52,70;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,35;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";28,38;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";30,62;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";12,52;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";121,24;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";3300;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";18859,00;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";400000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";437584,69;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";400000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";289539,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";400000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";851008,61;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";400000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";93476,21;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";400000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";67611,37;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";400000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";102,21;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";400000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";855,83;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";400000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";8221,54;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";400000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";400000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";94434,25;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";400000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";1118780,00;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";400000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";19869,62;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";400000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";7857,30;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";400000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";60910,96;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";400000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";4080,42;"67";"kg";"VALIDE"
