"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";400000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";54888,80;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";400000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";76,32;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";400000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";690,04;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";400000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";7786,13;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";400000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";400000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";80543,62;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";400000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";1014946,00;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";400000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";8567,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";400000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";4437,94;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";400000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";43575,96;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";400000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";2895,94;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";400000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";1128,50;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";400000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";460,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";400000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";14560,28;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";400000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";648,73;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";400000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";400000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";17917,13;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";400000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";1032646,00;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";400000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";400000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";400000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";400000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";400000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";400000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";400000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";400000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";400000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";400000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";400000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";400000;"A7";"A7 - Apport extérieur file eau";"1305";"MES";4766,04;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";400000;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";1727,91;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";400000;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";3455,83;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";400000;"A7";"A7 - Apport extérieur file eau";"1319";"NK";116,05;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";400000;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";81,23;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";400000;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";9,06509730398655e-03;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";400000;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,08;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";400000;"A7";"A7 - Apport extérieur file eau";"1350";"PT";1,02;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";400000;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";400000;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";116,14;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";400000;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";139,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";400000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";363793,98;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";400000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";222046,89;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";400000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";697931,47;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";400000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";71533,52;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";400000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";48844,42;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";400000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";87,50;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";400000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";620,38;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";400000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";6345,88;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";400000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";400000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";72240,89;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";400000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";949672,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";400000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";7925,06;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";400000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";3173,48;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";400000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";38537,13;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";400000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";3021,04;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";400000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";1303,99;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";400000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";295,96;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";400000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";5767,28;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";400000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";492,12;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";400000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";400000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";9084,52;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";400000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";964686,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";400000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";400000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";400000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";400000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";400000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";400000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";400000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";400000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";400000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";400000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";400000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";400000;"A7";"A7 - Apport extérieur file eau";"1305";"MES";2150,58;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";400000;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";947,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";400000;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";1894,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";400000;"A7";"A7 - Apport extérieur file eau";"1319";"NK";86,09;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";400000;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";60,26;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";400000;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";5,37089518010616e-03;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";400000;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,04;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";400000;"A7";"A7 - Apport extérieur file eau";"1350";"PT";0,47;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";400000;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";400000;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";86,14;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";400000;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";71,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";400000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";466495,98;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";400000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";265194,56;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";400000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";856485,22;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";400000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";89881,27;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";400000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";60939,88;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";400000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";41,11;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";400000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";742,22;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";400000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";8255,83;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";400000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";400000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";90664,59;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";400000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";1117255,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";400000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";9880,54;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";400000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";3942,58;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";400000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";44130,21;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";400000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";3819,51;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";400000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";1801,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";400000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";370,93;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";400000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";8035,13;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";400000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";805,34;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";400000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";400000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";12225,97;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";400000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";1148985,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";400000;"A5";"A5 - By-Pass";"1305";"MES";61,86;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";400000;"A5";"A5 - By-Pass";"1313";"DBO5";35,34;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";400000;"A5";"A5 - By-Pass";"1314";"DCO";163,01;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";400000;"A5";"A5 - By-Pass";"1319";"NK";35,71;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";400000;"A5";"A5 - By-Pass";"1335";"NH4";24,71;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";400000;"A5";"A5 - By-Pass";"1339";"NO2";0,83;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";400000;"A5";"A5 - By-Pass";"1340";"NO3";17,81;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";400000;"A5";"A5 - By-Pass";"1350";"PT";2,17;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";400000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";400000;"A5";"A5 - By-Pass";"1551";"NGL";54,36;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";400000;"A5";"A5 - By-Pass";"1552";"Volume";1006,61;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";400000;"A7";"A7 - Apport extérieur file eau";"1305";"MES";1665,23;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";400000;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";779,08;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";400000;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";1558,16;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";400000;"A7";"A7 - Apport extérieur file eau";"1319";"NK";80,86;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";400000;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";56,60;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";400000;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";2,13922907173634e-03;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";400000;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,03;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";400000;"A7";"A7 - Apport extérieur file eau";"1350";"PT";0,38;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";400000;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";400000;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";80,89;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";400000;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";55,00;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";61350,08;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";53046,93;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";138573,44;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";13831,84;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";8327,15;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1858,72;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";67,62;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";2481,11;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";13915,23;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";153061,00;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";1046,27;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";606,51;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";6413,76;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";1333,23;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";990,71;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";48,84;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";210,01;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";90,81;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";1594,82;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";169910,00;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";66856,56;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";51968,55;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";129358,71;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";13653,50;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";8836,24;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1681,88;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";57,53;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1965,73;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";13721,15;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";149288,00;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";531,34;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";582,76;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";4964,46;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";1010,69;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";708,55;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";45,62;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";224,78;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";86,69;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";1284,74;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";161734,00;"115";"m3";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";52513,33;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";52720,84;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";127963,62;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";13990,03;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";8945,70;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1872,78;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";61,66;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";2018,42;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";14063,41;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";154200,00;"115";"m3";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";834,54;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";586,59;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";5468,32;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";1077,51;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";762,88;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";48,19;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";215,51;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";88,05;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";1344,26;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";165630,00;"115";"m3";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";119100,98;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";66649,56;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";190546,84;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";16861,21;"67";"kg";"VALIDE"
