"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";10640,18;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2252,76;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";74,02;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";2465,99;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";16948,22;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";184765,00;"115";"m3";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";702,22;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";711,65;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";5724,21;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";1301,81;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";927,21;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";60,08;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";268,82;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";106,77;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";1634,54;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";200805,00;"115";"m3";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";59141,04;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";49848,04;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";128809,10;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";12952,82;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";8208,84;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1710,27;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";67,02;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1886,81;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";13035,09;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";144369,00;"115";"m3";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";1603,32;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";552,65;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";6230,43;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";1267,09;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";975,68;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";49,34;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";188,88;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";84,94;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";1507,20;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";154001,00;"115";"m3";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";58059,08;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";57227,07;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";131402,46;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";14891,26;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";9452,04;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1988,63;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";76,53;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";2157,14;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";14983,59;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";168618,00;"115";"m3";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";1207,66;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";638,80;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";6188,68;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";1142,28;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";819,08;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";61,14;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";209,03;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";91,86;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";1414,92;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";173133,00;"115";"m3";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";60908,69;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";47501,29;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";145501,51;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";12575,89;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";8007,70;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1667,57;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";55,50;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1825,49;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";12643,66;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";138181,00;"115";"m3";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";831,74;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";514,02;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";5700,17;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";912,69;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";643,26;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";44,12;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";186,72;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";75,17;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";1146,23;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";141457,00;"115";"m3";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";74646,43;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";59517,83;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";186073,06;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";15468,32;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";9853,61;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2009,18;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";67,33;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";2230,46;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";15547,79;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";171332,00;"115";"m3";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";980,86;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";583,49;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";5612,59;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";1030,99;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";721,97;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";46,61;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";212,27;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";86,51;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";1293,20;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";163119,00;"115";"m3";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";67970,79;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";55082,92;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";150874,56;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";14384,46;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";9143,79;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1994,42;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";64,68;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";2112,75;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";14461,60;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";159263,00;"115";"m3";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";561,36;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";581,70;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";4900,39;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";1073,63;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";766,55;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";48,22;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";211,62;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";87,06;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";1336,38;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";163476,00;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";62400,07;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";49909,76;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";123437,51;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";12892,68;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";8195,51;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1719,40;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";57,11;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1869,77;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";12959,59;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";141987,00;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";548,41;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";521,09;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";4794,61;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";945,68;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";671,26;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";42,53;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";189,14;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";78,23;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";1179,42;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";147179,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";52470,10;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";47411,07;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";132927,92;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";12385,71;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";7897,29;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3329,39;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";54,94;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1794,32;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";12450,02;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";137278,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";185,32;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";548,96;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";4579,37;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";981,16;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";693,20;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";43,98;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";208,64;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";82,62;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";1236,13;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";155697,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";58065,44;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";51716,98;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";132190,14;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";13573,55;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";8656,17;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1818,85;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";59,88;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1975,19;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";13644,91;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";149746,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";381,21;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";601,47;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";5085,40;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";1095,18;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";777,23;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";49,21;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";237,54;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";90,29;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";1384,75;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";45000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";169862,00;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5709,37;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3949,44;"67";"kg";"VALIDE"
