"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";10303,22;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1108,50;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";762,40;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";8,96;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";23,18;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";122,13;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";85,23;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1140,64;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";21789,00;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";99,25;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";66,19;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";666,84;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";89,21;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";58,18;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";5,31;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";67,41;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";7,98;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";4,56;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";161,94;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";19848,00;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";254,42;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";177,66;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";461,10;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";49,52;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";34,09;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,39;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,99;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";5,42;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";3,80;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";50,90;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";974,00;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5613,37;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3934,35;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";10228,97;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1097,78;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";757,15;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";8,83;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";21,73;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";119,92;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";84,40;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1128,35;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";21578,00;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";105,12;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";70,93;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";715,98;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";89,76;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";57,65;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";5,63;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";72,47;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";8,43;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";4,89;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";167,87;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";21262,00;"115";"m3";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";20,11;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";14,04;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";36,45;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";3,91;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";2,69;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,03;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,07;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,42;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,30;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";4,02;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";77,00;"115";"m3";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5832,25;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4065,67;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";10600,90;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1143,70;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";787,09;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";9,25;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";23,01;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";124,91;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";87,70;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1175,97;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";22422,00;"115";"m3";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";110,32;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";75,06;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";756,19;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";95,07;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";60,92;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";6,07;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";79,08;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";9,08;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";5,18;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";180,22;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";22529,00;"115";"m3";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";295,44;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";206,30;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";535,42;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";57,50;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";39,59;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,45;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";1,15;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";6,30;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";4,42;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";59,11;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";1131,00;"115";"m3";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";7542,16;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5242,81;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";13638,91;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1466,21;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1009,92;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";11,96;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";29,61;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";161,72;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";113,41;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1507,79;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";28994,00;"115";"m3";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";144,30;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";97,38;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";987,81;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";123,04;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";78,91;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";8,36;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";101,17;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";11,68;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";6,72;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";232,58;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";29210,00;"115";"m3";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";38,90;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";27,30;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";70,86;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";7,61;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";5,24;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,06;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,17;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,83;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,59;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";7,85;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";152,00;"115";"m3";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5321,71;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3725,86;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";9669,52;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1039,08;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";715,47;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";8,45;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";22,64;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";114,02;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";80,55;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1070,18;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";20593,00;"115";"m3";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";94,40;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";62,95;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";630,57;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";80,92;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";52,79;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,91;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";64,11;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";7,41;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";4,32;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";149,96;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";18793,00;"115";"m3";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";6280,32;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4368,11;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";11264,82;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1214,83;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";835,61;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";9,91;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";25,83;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";132,78;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";93,53;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1250,58;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";23912,00;"115";"m3";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";113,13;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";75,87;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";753,21;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";97,89;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";64,01;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";5,81;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";75,90;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";8,85;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";5,12;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";179,61;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";22277,00;"115";"m3";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";490,57;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";342,56;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";889,06;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";95,48;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";65,74;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,75;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";1,91;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";10,46;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";7,34;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";98,15;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";1878,00;"115";"m3";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5080,25;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3605,69;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";9153,20;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";986,49;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";680,57;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";7,81;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";19,13;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";107,98;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";75,71;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1013,44;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";19357,00;"115";"m3";"VALIDE"
