"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";89,22;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";59,76;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";602,07;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";75,48;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";48,84;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,69;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";61,91;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";7,30;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";4,12;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";142,09;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";17917,00;"115";"m3";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";564,20;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";393,91;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";1022,48;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";109,89;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";75,67;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,86;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";2,18;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";12,03;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";8,45;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";112,94;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";2161,00;"115";"m3";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5737,49;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4002,45;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";10396,22;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1121,19;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";772,83;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";8,61;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";21,77;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";122,22;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";86,18;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1151,59;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";22032,00;"115";"m3";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";108,11;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";71,96;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";717,60;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";91,20;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";58,65;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";5,70;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";72,55;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";8,80;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";4,91;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";169,46;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";21356,00;"115";"m3";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";251,29;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";175,47;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";455,42;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";48,91;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";33,67;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,38;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,97;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";5,36;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";3,76;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";50,28;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";962,00;"115";"m3";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5578,66;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3944,16;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";10189,76;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1090,86;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";751,47;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";8,33;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";21,07;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";119,32;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";83,30;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1120,28;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";21297,00;"115";"m3";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";105,48;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";70,84;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";713,74;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";90,77;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";58,91;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";5,59;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";71,24;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";8,58;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";4,88;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";167,62;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";21239,00;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";66,22;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";44,27;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";115,92;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";12,18;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";8,34;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,10;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,20;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";1,35;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,94;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";12,49;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";241,00;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5294,46;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3661,16;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";9520,46;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1017,61;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";699,84;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";8,19;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";19,73;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";111,87;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";78,39;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1045,54;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";20040,00;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";111,07;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";74,54;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";744,11;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";96,98;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";63,50;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";5,95;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";74,32;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";9,22;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";5,09;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";177,27;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";22122,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";36,04;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";25,17;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";65,33;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";7,01;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";4,83;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,05;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,14;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,76;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,53;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";7,21;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";138,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4812,66;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3350,39;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8880,07;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";938,27;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";643,62;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";7,12;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";17,69;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";102,75;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";72,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";963,09;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";18408,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";99,78;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";65,67;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";683,44;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";81,83;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";51,97;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";5,07;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";68,05;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";8,04;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";4,54;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";154,96;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";19743,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";153,33;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";107,07;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";277,89;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";29,84;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";20,54;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,23;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,59;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";3,27;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";2,29;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";30,68;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";587,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5629,84;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3936,12;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";10174,37;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1095,18;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";754,62;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";8,44;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";21,33;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";120,47;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";84,29;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1124,95;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";21550,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";105,18;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";71,13;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";717,98;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";89,52;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";59,04;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";5,59;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";73,41;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";8,45;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";4,90;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";168,53;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";5000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";21320,00;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";5000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5594,89;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";5000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5028,82;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";5000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";13196,81;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";5000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1308,91;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";5000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";782,49;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";5000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";4,18;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";5000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";7,66;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";5000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";124,30;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";5000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";90,78;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";5000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1320,77;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";5000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";14201,00;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";5000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";69,22;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";5000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";49,13;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";5000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";331,50;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";5000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";91,78;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";5000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";59,52;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";5000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";6,75;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";5000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";106,34;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";5000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";24,97;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";5000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,99;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";5000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";204,88;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";5000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";14201,00;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";5000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4296,04;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";5000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3828,17;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";5000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";10238,83;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";5000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";989,17;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";5000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";591,35;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";5000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,16;"67";"kg";"VALIDE"
