"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";5000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";258,59;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";5000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";71,02;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";5000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";46,06;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";5000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";5,22;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";5000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";82,28;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";5000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";19,32;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";5000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,76;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";5000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";158,54;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";5000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";10989,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";5000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3813,48;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";5000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3386,15;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";5000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";9459,62;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";5000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";893,47;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";5000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";526,22;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";5000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,82;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";5000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,10;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";5000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";83,98;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";5000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";61,14;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";5000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";901,40;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";5000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9565,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";5000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";52,70;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";5000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";37,18;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";5000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";252,03;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";5000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";69,93;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";5000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";45,51;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";5000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";5,10;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";5000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";84,29;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";5000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";19,72;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";5000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,75;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";5000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";159,34;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";5000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";10851,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";5000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4364,79;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";5000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3875,67;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";5000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";10301,51;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";5000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1012,76;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";5000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";605,45;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";5000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,24;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";5000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,93;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";5000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";96,18;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";5000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";70,24;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";5000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1021,94;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";5000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";10988,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";5000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";60,71;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";5000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";42,83;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";5000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";290,69;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";5000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";80,82;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";5000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";52,41;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";5000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";5,94;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";5000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";93,64;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";5000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";21,99;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";5000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,87;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";5000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";180,41;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";5000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";12505,00;"115";"m3";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2602,67;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2444,45;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5504,83;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1013,25;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";596,48;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,15;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,83;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";82,09;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1019,25;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";12731,00;"115";"m3";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";43,37;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";25,41;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";328,11;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";33,42;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";20,13;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,47;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";12,52;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";11,91;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";46,42;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";12655,00;"115";"m3";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2515,70;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2361,51;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5277,50;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";970,45;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";568,64;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,14;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,52;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";78,63;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";976,13;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";12154,00;"115";"m3";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";41,56;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";24,69;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";316,39;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";32,07;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";19,36;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,45;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";11,68;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";11,37;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";44,21;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";12103,00;"115";"m3";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2861,74;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2676,65;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5974,38;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1121,32;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";659,94;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,16;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";6,39;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";89,73;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1127,89;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";14054,00;"115";"m3";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";49,16;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";28,71;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";370,62;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";37,15;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";22,35;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,52;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";13,73;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";13,18;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";51,41;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";14075,00;"115";"m3";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,60;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,57;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";1,28;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,23;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,14;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";3,5961406666671e-05;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";1,36499101104305e-03;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,01;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,24;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";3,00;"115";"m3";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3067,22;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2848,72;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6388,84;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1226,16;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";721,65;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,18;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";6,99;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";95,75;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1233,34;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";15368,00;"115";"m3";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";59,26;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";34,63;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";406,72;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";40,81;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";24,55;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,58;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";15,08;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";14,59;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";56,48;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";15462,00;"115";"m3";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
