"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";10,37;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";40,87;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";11277,00;"115";"m3";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2252,78;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2086,07;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4691,91;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";894,16;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";526,25;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,13;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,09;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";69,78;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";899,41;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";11207,00;"115";"m3";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";37,19;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";22,12;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";286,23;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";29,43;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";17,70;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,41;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";10,88;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";10,48;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";40,73;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";11152,00;"115";"m3";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2681,45;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2491,56;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5556,80;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1051,42;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";618,81;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,15;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,99;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";83,64;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1057,59;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";13178,00;"115";"m3";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";45,15;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";26,16;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";341,33;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";34,80;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";20,93;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,49;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";12,86;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";12,17;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";48,16;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";13184,00;"115";"m3";"VALIDE"
